temperature;exhaust_vacuum;ambient_pressure;relative_humidity;energy_output
9.59;38.56;1017.01;60.1;481.3
12.04;42.34;1019.72;94.67;465.36
13.87;45.08;1024.42;81.69;465.48
13.72;54.3;1017.89;79.08;467.05
15.14;49.64;1023.78;75;463.58
23.63;60.93;1006.41;83.06;439.9
22.99;61.02;1009.88;81.56;440.85
12.85;40;1015.89;68.85;463.74
29.88;68.08;1011.14;55.78;429.33
23.22;66.56;1002.47;85.39;437.11
9.02;38.08;1019.02;69.98;478.32
26.12;75.6;1017.41;72.31;439.68
16.66;36.71;1013.68;70.66;466.07
29.56;52.84;1006.09;42.17;436.46
30;61.5;1009.4;48.63;435.6
30.39;70.98;1007.55;72.76;435.48
20.88;47.45;1007.5;76.21;449.34
28.14;61.47;1009.69;64.66;435.35
18.86;46.48;1007.28;78.47;452
31.85;68.3;1014.76;47.06;428.72
17.47;63.31;1015.28;88.22;450.68
25.04;51.95;1005.56;66.53;449.45
29.01;70.32;1007.26;60.55;429.23
22.36;59.44;1013.1;84.74;446.75
13.98;40.24;1017.19;87.45;467.2
19.6;59.21;1017.65;86.29;449.23
12.51;43.67;1013.24;91.55;471.96
22.76;58.96;1013.85;55.95;454.05
19.65;44.89;1009.76;75.36;451.35
14.78;38.58;1017.02;82.4;460.54
33.94;74.67;1015.94;28.16;427.98
7.55;42.85;1011.21;93.25;484.93
5.62;41.38;1020.91;86.21;490.83
20.76;59.04;1012.51;85.39;448.92
18.44;39.72;1001.14;66.83;460.44
12.78;41.04;1025.16;85.14;461.61
8.95;43.13;1017.56;94.85;479.14
31.95;70.8;1008.38;66.26;432.79
9.95;41.82;1033.09;69.44;477.52
22.25;59.8;1016.79;69.02;451.64
23.95;58.79;1010.45;74.34;448.32
32.5;73.68;1014.65;55.72;427.63
26.55;69.45;1013.92;52.22;434.55
13.55;40.1;1015.7;86.68;474.59
18.02;49.78;1003.86;100.09;451.41
28.41;75.6;1018.48;56.07;440.28
24.6;63.94;1012.87;80.28;439.63
21.01;60.1;1010.93;78.6;450.99
23.34;45.61;1012.73;74.09;455.82
30.89;74.87;1008.99;56.58;432.68
28.41;74.16;1010.29;72.09;439.2
26.5;66.75;1018.48;61.62;431.23
23.48;65.12;1015.82;60.83;445.66
30.21;79.74;1006.82;54.03;430.83
25.3;58.46;1015.91;69.71;439.25
27.28;72.58;1009.21;89.96;431.27
27.71;62.39;1006.43;68.21;435.84
22.96;70.79;1005.68;93.93;434.47
8.6;36.66;1026.4;81.23;481.86
13.41;40.89;1010.85;89.61;472.4
29.45;74.16;1010.49;64.87;438.11
22.46;58.49;1011.5;70.54;448.46
28.77;58.33;1013.73;36.6;448.06
25.61;52.36;1014.1;62.9;451.42
19.62;62.96;1020.76;76.53;456.02
25.06;65.46;1014.37;38.82;443.03
6.54;39.33;1011.54;93.69;491.16
29.22;72.39;1000.87;77.39;430.24
17.47;43.77;1012.25;76.78;456.41
22.08;45.61;1014.02;75.71;456.71
18.75;44.9;1007.99;75.76;452.77
24.55;58.86;1015.22;60.53;445.8
18.5;51.43;1010.82;92.04;459.42
30.36;74.87;1008.96;61.87;435.31
29.92;69.75;1009.12;67.15;441.5
23.62;73.67;1007;90.8;438.33
31.01;73.5;1010.92;48.61;432.41
19.84;65.48;1019.54;76.6;449.85
22.93;58.2;1017.75;54.09;444.95
22.12;57.19;1007.56;76.5;442.51
11.42;40.43;1025.5;75.85;490.02
12.51;41.14;1027.36;87.86;463.79
18.87;52.08;1005.25;99.19;449.61
29.87;73.91;1004.53;74.3;431.8
28.07;70.32;1007.17;67.02;430.29
15.46;42.07;1017.9;81.12;459.15
28.85;66.54;1010.73;43.27;437.79
14.03;49.15;1020.5;83.65;467.16
13.2;45.01;1013.96;78.78;466.71
13.16;43.41;1016.43;79.47;465.6
30.98;67.48;1009.96;58.92;439.39
32.92;69.05;1000.74;39.61;426.61
14.12;41.39;1018.73;76.51;472.88
10.22;41.74;1022.65;83.58;479.01
13.68;45.08;1024.91;85.26;467.02
25.72;49.82;1016.19;60.1;452.33
22.63;70.47;1008;82.27;441.92
24.56;58.82;1011.42;72.47;442.76
29.89;71.29;1009;55.72;431.45
28.35;71.14;1010.65;60.38;429.21
13.61;42.34;1017.78;88.84;466.17
22.11;59.8;1016.74;73.9;453.45
7.19;39.37;1019.67;70.77;480.4
10.94;43.67;1012.36;73.3;477.34
4.86;39.4;1012.73;91.39;488.63
23.13;61.47;1008.96;85.5;438.8
23.73;59.15;1014.08;62.65;444.07
7.73;37.8;1020.71;63.93;483.94
30.13;78.05;1010.99;61.5;434.14
34.53;73.03;1013.53;36.74;437.03
12.08;49.83;1008.21;96.01;467.54
27.62;68.27;1008.04;63.04;427.67
24.43;47.45;1007.68;65.18;446.45
16.73;58.59;1015.02;89.61;455.3
8.28;40.56;1023.29;79.44;486.4
18.63;50.16;1010.21;97.13;450.14
29.32;63.77;1013.24;55.1;438.09
30.04;67.25;1017.65;52.84;435.17
11.95;42.03;1017.58;90.89;465.2
14.04;44.21;1021.93;86.12;468.64
23.27;64.15;1020.98;71.18;452.26
17.48;58.95;1016.49;90.35;449.26
21.97;58.79;1010.93;86.7;448.8
13.64;34.03;1018.32;62.2;469.61
19.4;49.69;1012.89;75.53;455.6
15.86;43.02;1012.18;40.33;466.6
27.25;50.05;1006.53;60.64;439.63
28.9;60.07;1015.96;45.06;440.62
34.33;74.34;1001.74;42.75;435.76
19.8;52.9;1017.75;66.67;456.64
24.32;65.48;1017.55;59.02;443.31
16.77;49.39;1018.61;95.86;459.38
27.6;69.34;1009.63;71.58;440.6
26.16;59.87;1013.24;71.92;446.73
26.62;71.73;1009.32;80.1;431.93
20.29;65.27;1013.17;74.94;445.52
15.94;41.76;1023.32;67.17;462.44
18.34;50.59;1018.42;83.95;457.17
20.62;48.41;1007.37;87.51;445.4
14.33;38.73;1003.52;85.92;468.86
24.42;62.66;1007.65;71.57;443.09
23.09;60.95;1015.02;68.78;450.31
15.72;56.89;1013.35;85.06;456.33
23.02;69.94;1007.94;64.66;439.4
21.6;59.8;1016.9;76.59;450.14
32.22;70.8;1009.9;62.03;433.07
26.95;48.41;1008.53;62.94;436.54
23.49;73.18;1012.4;90.05;437.01
27.37;76.09;1007.52;89.12;433.34
25.63;69.89;1015.17;77.42;434.47
8.41;40.67;1019.97;69.2;489.25
29.33;52.84;1006.04;44.3;438.25
11.36;41.48;1012.8;76.16;465.37
11.44;44.2;1018.14;84.9;476.12
27.86;65.18;1012.87;55.53;436.26
22.99;68.67;1006.65;77.62;446.67
14.44;39;1017.06;76.02;466.96
23.43;54.42;1013.58;70.99;454.86
8.48;38.5;1013.5;66.51;485.29
22.78;71.77;1005.26;89.23;435.46
26.39;71.25;999.8;89.12;430.34
31.54;72.58;1007.61;65.57;427.31
16.71;40.56;1019.48;49.88;467.46
17.55;43.14;1018.86;76;461.58
31.68;70.79;1004.05;54.5;429.55
7.68;39.96;1023.73;87.48;477.84
29.99;74.9;1003.84;64.43;435.87
26.05;65.38;1009.43;52.1;449.82
7.28;38.56;1018.96;67.98;485.57
23.47;65.61;1014.57;69.83;447.16
7.94;35.77;1017.04;63.22;480.38
26.72;65.61;1014.41;52.01;442.48
11.44;43.13;1014.88;63.88;477.57
29.12;66.51;1015.69;37.9;432.88
19.25;43.43;1012.01;73.26;451.08
9.06;41.92;1029.9;90.88;473.37
16;43.34;1013.58;78.87;461.7
10.02;42.44;1014.57;99.16;478.5
21.83;57.85;1012.49;75.16;448.21
26.92;62.44;1011.09;70.8;437.99
16.47;38.01;1022.3;72.29;461.54
5.5;39.04;1021.46;78.91;478.65
18.74;45.09;1014.24;41.54;456.25
30.02;73.5;1010.52;44.91;429.84
27.22;69.04;1008.89;70.62;440.85
12.05;48.04;1009.14;100.13;464.14
6.67;39.37;1019.99;75.61;486.84
12.47;45.01;1017.8;95.25;467.18
25.66;77.54;1008.22;78.42;432.82
20.59;59.8;1015.27;77.94;453.83
7.19;40.81;1015.22;85.65;487.15
32.33;69.89;1014.18;50.93;427.29
31.27;69.13;1009.45;57.01;425.48
19.04;68.28;1004.52;86.16;444.54
9.25;41.26;1020.51;91.21;473.87
14.84;42.03;1017.47;79.27;466.2
12.05;40.55;1016.63;100.14;472.19
29.82;43.21;1011.52;63.54;433.31
21.87;69.45;1014.04;71.19;439.97
18.8;44.78;1009.65;46;462.79
11.15;41.26;1022.67;81.83;473.57
22.3;67.25;1017.33;75.85;453.27
28.5;64.84;1011.47;54.41;441.74
9.27;40.22;1008.1;89.24;481.23
28.24;64.69;1007.35;61.14;438.03
9.38;41.44;1015.09;86.8;481.96
29.59;74.78;1009.45;55.75;436.77
14.29;37.85;1009.98;92.81;468.63
19.08;44.63;1020.14;43.36;459.81
15.07;43.48;1015.22;57.74;459.96
26;69.89;1015.12;73.06;433.5
28.18;73.03;1014.18;67.72;439.74
22.53;60.95;1015.12;75.1;449.43
29.6;71.58;1010.34;52.56;434.64
11.82;41.17;1019.5;55.74;475.61
11.73;37.92;1008.24;65.13;472.04
27.19;64.27;1013.06;58.13;444.54
9.32;41.39;1020.03;70.21;481.88
21.45;66.05;1014.81;73.73;453.38
23.36;72.24;1010.99;94.41;434.15
29.35;71.58;1010.07;61.8;434.45
24.69;71.73;1010.13;70.54;436.78
27.34;59.87;1012.06;59.04;448.26
30.19;66.54;1004.39;61.43;428.37
19.8;57.25;1010.84;88.9;451.75
23.24;63.78;1017.1;63.8;446.95
17.03;47.83;1004.94;79.68;460.43
22.84;71.25;1001.9;96.45;433.85
31.14;67.32;1013.93;38.37;436.64
31.3;70.79;1004.3;54.37;428.75
18.77;49.21;1012.2;58.69;454.86
22.07;48.41;1008.71;81.29;444.01
5.07;40.07;1019.32;66.17;494.87
34.65;74.67;1016.03;26.67;427.69
15.92;40.56;1020.79;53.52;470.22
10.08;40.72;1022.7;67.3;480.8
25.64;63.47;1012.33;68.35;442.62
21.11;65.94;1009.83;71.91;448.77
9.29;39.96;1026.2;97.55;473.51
10.32;41.01;1021.04;95.3;467.81
32.31;68.94;1006.11;71.78;431.14
25.08;61.02;1010.01;73.21;437.31
32.16;76.2;1008.04;51.74;433.29
17.68;39.08;1002.77;74.24;454.18
14.15;39.28;1013.5;77.63;471.23
28.37;67.07;1005.65;56.13;435.94
27.31;59.54;1006.24;71.99;440.13
30.51;70.94;1007.64;59.42;430.91
14.38;40.66;1016.34;92.37;463.1
26.67;59.44;1012.01;58.83;441.29
18.83;48.98;1016.33;74.23;453.28
21.36;58.95;1018.35;78.87;443.93
10.99;43.5;1021.1;93.64;469.34
8.35;43.52;1022.78;97.34;479.31
12.83;44.88;1017.86;87.88;474.26
25.22;71.85;1009.78;68.96;438.71
18.89;63.09;1018.47;84.85;450
33.82;72.29;1008.67;46.95;432.13
10.71;39.61;1018.72;73.66;473.77
19.36;44.6;1016.25;45.65;464.56
25.97;69.34;1009.43;88.11;435.02
31.95;67.17;1007.11;61.58;432.6
15.69;37.64;1016;83.88;462.18
23.45;66.48;1003.66;75.83;435.13
31.98;70.17;999.43;59.42;430.92
17.03;58.49;1011.91;92.16;460.48
23.48;66.44;1011.28;61.11;443.21
15.11;45.01;1017.01;84.39;462.21
13.2;40.83;1007.75;94.98;472.41
18.41;44.9;1008.97;73.81;453.12
17.51;53.16;1013.13;82.86;457.45
29.12;67.32;1014.21;48.8;435.2
28.08;73.42;1012.17;62.74;434
25.65;69.23;1012.55;62.02;435.25
31.54;77.24;1008.23;70.19;431.27
21.92;61.87;1009.68;58.83;445.52
32.37;67.83;1008.32;57.39;426.76
22.42;71.77;1005.5;90.62;435.06
7;36.24;1013.15;89.64;483.06
16.37;43.5;1021.26;72.4;459.18
17.51;58.86;1016.78;83.63;453.2
21.52;50.66;1013.56;74.33;455.71
29.24;60.23;1009.62;59.71;438.24
23.27;68.28;1005.01;74.83;444.86
13.71;43.41;1015.45;69.26;466.06
24.9;58.49;1011.06;65.14;444.19
28.91;70.72;1009.7;67.5;439.94
27.01;63.78;1016.72;47.89;442.6
25.5;63.91;1009.4;75.22;444.26
23.73;61.02;1009.71;78.7;442.22
25.05;58.59;1013.37;66.14;442.93
23.82;63.76;1009.8;68.94;440.52
27.44;65.59;1010.76;68.67;441.08
10.27;40.64;1020.63;84.6;474.99
20.47;58.16;1016.97;68.6;453.99
10.38;43.02;1013.37;78.53;474.44
22.57;62.4;1009.77;86.05;444.69
19.46;60.07;1014.81;66.61;451.89
32.45;44.37;1005.05;44.37;429.81
21.24;50.32;1008.54;84.83;447.32
22.25;43.79;1015.78;52.68;461.93
17.89;42.42;1008.92;65.08;467.59
27.07;66.93;1017.32;55.38;446.48
17.96;47.83;1005;85.72;454.59
23.38;58.82;1012.27;77.87;446.54
22.53;62.39;1007.84;86.4;450.08
24.25;50.78;1008.82;60.55;443.8
13.75;41.49;1019.9;88.23;469.02
23.95;51.86;1014.24;68.28;449.81
12.82;38.62;1018.71;83.8;467.41
11.57;41.54;1020.13;69.14;476.89
17.3;42.24;1017.07;64.52;469.21
18.71;54.9;1017.12;74.79;456.88
25.89;74.22;1007.43;81.55;433.73
24.62;70.47;1010.55;72.71;435.88
14.46;42.86;1031.34;69.84;464.44
14.82;44.2;1018.98;72.8;465.73
10.13;38.16;1013.57;79.04;474.92
18.21;62.26;1011.97;87.28;455.88
14.58;41.92;1030.42;61.96;462.69
10.62;39.64;1010.65;62.15;477.07
18.13;66.86;1012.9;78.84;454.85
26.9;60.93;1007.1;67.32;435.87
23.8;48.6;1002.43;67.32;440.89
30.88;67.83;1008.97;54.99;425.36
24.17;71.58;1010.16;89.96;436.27
25.66;70.02;1010.89;68.14;442.2
23.39;73.5;1011.37;88.48;441.18
7.67;35.77;1017.55;60.97;480.06
22.43;63.94;1012.76;93.24;444.53
22.35;63.47;1013.21;82.52;440.11
29.18;71.43;1011.65;59.49;443.75
10.89;44.2;1018.3;86.32;479.16
32.96;73.03;1013.56;54.03;438.93
21.4;74.93;1014.58;80.85;434.09
4.56;40.27;1011.13;80.24;493.87
21.97;58.12;1014.21;85.93;448.91
30.9;73.42;1011.21;65.32;433.44
25.16;60.23;1011.21;68.31;444.98
27.79;69.23;1012.86;45.71;435.06
29.29;71.14;1011.49;49.97;432.58
25.75;60.95;1014.75;53.3;443.73
19.76;48.92;1010.48;46.57;456.69
25.1;61.47;1007.84;75.75;447.27
28.32;66.54;1010.28;45.6;436.42
23.66;77.54;1008.5;85.32;435.38
21.84;64.69;1007.57;77.34;450.25
23.37;63.87;1016.67;60.44;446.42
13.11;41.44;1015.55;74.45;471.61
22.64;63.73;1013.88;84.22;447.21
7.1;41.74;1022.25;91.07;484.12
14.81;42.77;1017.83;75.09;463.06
16.52;44.88;1017.61;90.08;459.73
17.77;52.9;1020.11;81.51;457.98
26.74;49.02;1008.18;67.59;438.06
28.46;49.16;1004.61;38.1;438.02
21.39;64.27;1011.71;95.39;445.12
20.77;69.51;1012.96;62.89;442.82
12.06;52.72;1024.53;80.05;467.21
8.3;36.08;1020.63;80.42;481.6
24.75;69.45;1013.97;53.49;438.28
12.41;37.92;1008.09;65.23;470.49
29.46;49.3;1003.88;54.1;436.37
7.23;41.22;1015.23;98.04;483.31
14.51;42.77;1017.47;81.95;463.37
19.31;60.07;1014.86;69.37;453.47
33.38;71.06;1008.1;64.83;430.98
21.51;48.92;1010.36;38.27;455.11
11.68;40.55;1006.48;96.16;474.8
18.78;63.09;1019.22;80.2;452.86
22.84;67.32;1013.77;64.67;438.36
26.03;70.32;1008.81;71.35;438.15
28.09;63.31;1013.01;52.6;438.6
14.5;41.76;1023.94;84.42;464.23
15.31;41.35;1005.09;95.25;466.5
18.59;41.1;1001.93;58.16;459.72
17.44;44.89;1009.9;80.54;457.67
14.9;52.05;1015.11;77.33;464.82
24.81;63.73;1009.34;83.61;440.43
15.23;37.87;1020.17;85.02;464.02
15.12;48.92;1011.8;72.93;462.59
33.79;69.05;1001.62;40.13;435.1
16.18;43.99;1021.97;80.96;460.81
12.76;40.27;1006.58;49.34;474.03
27.14;63.13;1013.38;75.68;438.82
14.2;42.86;1031.96;69.59;468.63
9.06;43.79;1016.05;81.32;482.8
16.79;49.25;1021.21;68.8;458.42
18.06;56.65;1020.2;81.59;459.14
10.8;41.66;1013.79;81.96;475.51
13.03;42.86;1014.39;86.25;475.03
25.27;69.89;1015.21;79.33;436.33
13.74;45.08;1024.97;84.79;466.79
24.82;57.19;1007.82;71.46;439.91
14.3;54.3;1015.16;75.29;464.9
30.07;70.04;1010.84;55.74;426.35
19.41;46.63;1013.23;86.28;452.6
20.83;49.02;1009.45;91.92;445.31
23.84;49.21;1013.35;45.4;446.54
21.09;50.9;1012.42;69.09;456.09
35.01;74.67;1016.1;26.3;428.48
29.6;67.79;1010.37;51.05;442.43
10.12;43.72;1011.33;97.62;473.05
21.03;67.45;1015.01;68.59;447.11
14.05;39.59;1011.2;94.54;464.63
30.39;66.54;1002.7;59.15;428.89
15.61;41.2;1016.12;75.28;467.81
32.63;69.89;1013.85;41.66;425.72
29.72;54.2;1012.86;38.48;438.84
17.62;43.52;1021.01;71.52;457.45
32.39;79.74;1006.92;58.58;430.12
11.44;41.39;1019.59;79.95;478.52
19.7;51.3;1014.88;88.1;454.94
25.18;56.89;1012.26;64.46;442.42
29.86;64.79;1017.37;44.8;439.89
18;44.06;1016.8;78.88;454.59
5.47;40.62;1018.66;83.61;481.56
10.06;43.22;1014.1;85.7;473
24.95;76.16;1006.2;76.16;437.47
8.49;43.69;1016.93;85.63;483.62
25.87;44.57;1007.43;55.92;445.79
29.04;60.07;1015.42;46.15;440.43
26.8;72.58;1008.94;78.24;428.62
31.03;74.33;1011.55;63.45;429.35
22.73;66.75;1018.13;84.06;437.93
15.32;45.01;1013.3;83.72;459.31
9.06;40.02;1031.16;82.04;478.01
27.91;64.79;1017.7;48.29;440.53
9.34;41.49;1020.58;97.59;471.04
12.07;39.99;1009.7;93.27;473.06
28.83;66.44;1008.47;77.49;430.01
19.94;44.9;1008.52;74.69;459.47
20.64;49.21;1014.86;58.47;454.2
14.45;43.71;1025.26;84.23;463.6
14.14;39.59;1010.84;96.02;465.23
27.33;51.43;1006.18;67.6;439.12
24.67;69.14;1006.25;88.51;440.03
22.52;67.32;1011.4;66.2;443.49
11.54;45;1022.77;80.79;482.34
22.7;60.84;1019.15;71.48;438.59
26.84;71.94;1006.6;79.12;427.2
7;35.77;1018.21;64.84;482.8
30.01;68.27;1006.88;51.67;428.6
29.32;71.29;1008.34;51.51;432.17
26.75;43.21;1012.29;87.28;430.45
22.59;59.43;1005.85;84.02;442
30.9;69.4;1003.53;66.69;425.3
20.25;44.78;1007.93;40.16;462.44
14.18;39.3;1020.1;67.48;464.32
8.26;44.71;1020.85;68.82;485.19
25.74;65.38;1009.6;54.34;452.94
23.09;63.91;1012.23;83.25;447.9
24.66;60.29;1018;59.56;445.26
32.33;67.83;1008.11;57.48;427.84
24.33;46.93;1013.83;44.59;447.54
22.48;71.29;1008.15;75.41;444.71
21.39;51.3;1013.39;89.05;452.7
33.95;68.14;1002.33;48.98;427.25
16.62;54.3;1017.99;63.76;459.59
25.58;64.45;1011.07;61.47;447.16
10.22;39.96;1025.05;96.05;471.36
9.45;43.5;1018.89;84.29;476.1
10.1;40.22;1007.1;90.36;478.43
30.8;69.14;1007.68;63.78;433.62
23.39;61.87;1010.35;48.91;444.03
6.23;40.96;1022.49;93.15;488.82
20.96;61.27;1019.99;67.32;448.77
12.08;41.39;1019.45;78.3;477.8
26.45;47.43;1008.87;53.25;442.12
32;73.17;1009.94;40.48;428.69
5.42;41.38;1020.77;86.02;491.38
12.72;44.9;1007.6;71.8;463.49
23.59;43.77;1010.85;55.98;448.42
30.25;68.24;1006.58;31.9;432.05
5.71;45.87;1012.04;93.42;482.49
28.13;56.9;1007.17;51.66;436.95
28.98;62.66;1009.1;52.62;438.45
22.58;58.12;1014.88;80.59;448.32
20.41;50.32;1008.45;93.12;447.06
16;43.02;1012.37;39.2;466.01
18.18;61.87;1008.64;66.28;453.1
18.4;43.96;1012.4;77.81;464.63
22.55;47.45;1008.65;67.9;447.42
16.76;53.16;1014.13;81.87;457.98
20.13;43.43;1009.75;66.16;453.47
27.75;69.89;1015.41;73.01;430.33
23.64;70.04;1011.09;83.35;435.21
22.3;57.19;1006.4;75.28;445.1
33.24;74.34;1002.58;45.05;435.5
8.9;39.96;1026.31;95.46;474.49
9.44;40;1015.62;81.16;471.32
7.71;40.77;1021.93;87.04;482.19
27.55;64.96;999.73;57.34;431.33
27.44;52.3;1008.15;58.92;441.75
10.29;40.56;1017.28;69.13;481.7
19.31;43.56;1013.65;41.54;463.35
26.9;69.59;1008.9;85.08;434.1
13.48;39.35;1014.56;81.25;470.66
21.94;56.85;1011.01;77.72;442.63
26.75;70.32;1007.61;54.09;433.46
28.76;66.56;1006.07;62.41;432.3
19.7;43.79;1015.93;47.39;464.41
13.9;39.59;1011.84;94.74;465
15.16;50.88;1013.88;100.11;460.03
27.11;48.6;1002.78;53.39;439.4
30.92;80.18;1010.11;72.47;432.35
10.8;40.22;1011.25;84.57;478.21
7.54;40.72;1023.82;85.15;485.92
25.96;71.64;1003.84;86.83;432.93
6.4;39.18;1024.6;86.83;484.44
13.56;40.75;1016.05;74.64;474.26
24.91;64.45;1013.02;42.34;450.84
21.65;56.89;1013.13;66.07;445.93
30.36;68.08;1010.76;51.32;429.97
11.99;49.83;1008.33;95.2;468.22
23.55;51.95;1006;76.46;449.54
19.95;50.66;1013.21;81.98;458.72
22.88;69.45;1014.02;65.13;441.76
19.7;52.84;1004.86;89.72;444.64
31.15;66.25;1008.89;61.08;437.55
16.65;56.89;1013.52;87.44;452.52
15.85;46.18;1013.14;97.8;462.88
16.09;48.78;1015.78;91.12;454.23
8.13;39.96;1026.07;95.84;477.12
8.48;42.49;1010.77;88.68;483.5
9.27;39.64;1010.79;79.56;480.29
12.19;44.63;1018.96;80.91;468.91
12.33;37.73;1022.46;59.3;470.11
23.59;47.43;1006.64;48.92;447.36
12.09;38.25;1013.61;81.28;469.29
16.88;56.89;1014.01;82.1;457
17.34;44.06;1015.84;74.88;458.5
33.58;77.54;1010.19;53.49;433.75
27.4;66.48;1004.71;51.5;439.66
8.96;40.02;1031.21;82.32;475.47
16.01;65.46;1014;87.68;454.16
26.04;74.67;1016.68;81.2;433.55
21.9;47.43;1006.8;60.48;452.13
32.82;68.31;1010.44;41.85;441.06
26.72;67.79;1010.35;63.31;444.68
24.91;58.69;1008.22;82.81;435.96
17.72;48.14;1013.26;65.09;457.44
25.06;62.39;1008.09;82.56;438.31
17.08;58.86;1016.04;87.46;449.98
9.31;41.39;1018.3;93.68;480.25
23.44;62.52;1016.46;67.21;447.19
16.71;46.18;1011.61;95.82;459.4
20.19;62.26;1011.37;89.69;443.58
15.21;43.5;1021.6;82.06;464.08
18.99;59.27;1012.15;89.39;453.4
13.78;38.47;1015.2;57.8;466.41
27.36;63.31;1013.7;51.58;440.4
20.06;52.84;1004.21;82.12;447.47
21.36;45.61;1013.43;83.64;456.85
23.39;68.51;1013.09;78.6;438.35
22.27;48.98;1014.47;49.33;451.74
10.68;38.38;1020.79;72.33;476.22
31.33;76.86;997.85;64.43;431.44
23.41;54.42;1012.86;70.12;454.68
32.86;68.51;1008.43;46.78;432.38
26.2;74.67;1016.69;84.38;430.22
16.82;45;1022.05;37.28;468.22
25.43;70.17;1000.46;87.84;436.43
15.92;44.85;1015.84;59.99;467.41
19.47;50.9;1012.77;77.33;457.08
21.17;52.3;1009.36;81.51;447.5
14.01;45.08;1023.28;82.49;464.79
14.48;38.92;1015.6;90.05;470.63
26.2;72.24;1011.3;78.29;432.65
25.22;69.88;1007.17;80.26;443.24
22.33;45.87;1007.8;63.61;447.02
5.01;39.4;1003.69;91.9;475.34
8.05;40.8;1028.01;89.56;483.43
14.86;44.71;1018.3;49.46;466.38
23.12;69.71;1008.98;84.41;442.21
22.3;50.78;1008.85;81.27;449.86
16.45;44.68;1018.6;85.14;462.66
10.08;43.14;1010.67;85.9;478.73
30.39;71.8;1010.87;64.11;435.82
6.17;41.31;1002.49;87.59;481.27
23.69;77.54;1009.32;89.7;440.21
16.38;46.97;1013.6;73.67;459.87
21.91;48.7;1006.89;83.97;449.8
13.69;34.03;1018.45;65.76;469.12
12.1;44.77;1019.1;75.85;463.11
28.45;52.84;1006.18;43.16;439.86
32.21;70.94;1006.76;47.56;430.06
22.4;58.12;1015.24;78.03;449.13
16.76;45.09;1014.28;57.71;458.67
29.03;69.51;1009.8;47.04;435.09
24.73;71.14;1009.07;68.87;437.55
19.41;67.32;1012.34;78.8;446.71
21.12;63.91;1009.33;96.14;447.64
18.51;48.06;1015.14;79.83;455.44
26.14;69.14;1007.1;88.27;439.03
15.24;40;1017.34;65.16;454.64
11.22;41.66;1008.96;72.38;477.53
5.54;45.87;1008.69;95.91;478.02
20.95;48.14;1013.3;67.72;452.38
18.15;45.01;1013.06;72.4;455.21
15.69;37.87;1022.63;87.71;462.16
29.56;51.43;1005.87;59.22;437.93
25.76;65.48;1017.82;54.77;441.14
11.61;40.81;1025.68;72.08;473.08
22.49;61.27;1019.6;57.1;448.51
17.48;49.39;1021.51;84.53;460.01
10.39;44.85;1014.22;78.42;478.05
18.56;42.18;1001.46;99.59;456.61
13.25;43.7;1013.61;76.05;472.22
19.65;42.23;1013.04;75.9;461.16
22.83;70.79;1006.36;92.07;438
24.73;48.6;1004.03;63.37;439.99
27.28;78.92;1011.05;75.48;434.78
23.07;49.02;1009.07;84.1;444.22
24.26;42.8;1013.72;61.62;459.65
28.15;72.99;1007.62;70.03;431.83
23.7;70.32;1007.21;66.85;439.59
7.98;39.61;1018.57;77.04;479.78
30.27;64.69;1006.3;53.69;435.67
19.98;49.15;1021.56;63.89;457.54
11.53;41.14;1025.63;88.54;469.04
15.09;41.76;1022.4;76.22;463.27
12.15;38.78;1013.34;95.05;474.15
13.45;40.73;1018.7;93.88;461.03
25.1;69.89;1015.42;85.81;434.98
21.53;52.84;1005.06;88.22;444.04
26.64;73.56;1004.98;93.31;432.93
25.72;70.47;1010.44;70.57;434.94
9.59;40.11;1026.05;74.27;470.71
11.09;41.58;1020.99;91.09;464.81
10.38;40.92;1021.53;95.18;466.46
9.88;40.71;1015.34;84.32;471.8
17.48;43.14;1018.68;74.85;459.59
16.44;44;1024.48;76.51;460.33
28.32;71.64;1004.73;72.71;436.31
25.41;65.12;1016.01;53.39;442.86
17.85;48.14;1017.16;86.68;451.9
26.28;73.06;1008.06;90.7;437.01
14.46;45.87;1009.21;84.09;464.5
13.67;42.32;1015.41;79.04;464.56
15.43;38.58;1016.58;81.17;463.44
14.47;48.14;1017.28;87.36;457.45
9.12;41.49;1020.58;96.23;475.69
14.37;40.56;1021.67;68.18;470.19
16.94;50.59;1018.75;94.22;460.64
14.12;39.52;1016.79;75.89;472.32
15.63;44.9;1009.38;82.8;457.44
23.68;59.27;1010.75;83.82;440.44
6.06;43.65;1014.36;83.94;480.74
9;39.18;1024.38;84.91;483.26
8.27;38.56;1016.47;66.6;485.31
27.22;68.3;1016.84;64.88;436.81
17.86;50.88;1015.59;88.28;457.33
14.79;47.83;1007.27;92.04;463.22
25.02;60.29;1017.49;54.75;445.61
17.89;44.6;1014.48;42.51;463.99
21.04;65.46;1017.22;63.02;452.12
14.85;38.91;1014.48;60.98;467.42
22.79;50.78;1008.65;58.39;447.12
28.64;69.23;1013.11;37.13;434.4
28.56;65.27;1013.28;49.95;437.45
29.14;61.5;1009.64;39.95;437.76
26.49;71.73;1010.07;74.48;431.06
29.71;71.85;1008.81;70.86;428.49
30.01;69.13;1010.11;62.42;425.75
16.6;41.93;1022.01;48.98;467.51
20.3;67.32;1013.49;80.9;441.51
8.37;40.92;1021.82;86.03;476.02
10.74;40.05;1015.45;87.33;477.93
26.6;61.41;1012.35;54.42;451.4
18.77;52.08;1004.02;99.86;449.62
25.68;70.32;1009.08;90.48;431.32
12.97;49.83;1008.69;91.49;452.07
22.97;72.24;1011.15;95.85;437.41
11.44;34.03;1018.57;74.06;476.06
26.88;79.74;1006.54;93.7;434.77
27.39;66.93;1017.16;53.75;441.04
32.25;77.54;1010.46;54.57;430.86
19.46;46.33;1013.77;89.62;452.11
5.82;40.62;1016.79;85.04;482.67
8.95;43.56;1015.04;81.53;485.21
11.02;38.28;1013.51;95.66;472.11
14.87;35.71;1015.53;57.7;468.75
11.47;40.27;1005.39;77.4;479.44
25.62;73.17;1011.65;86.45;430.56
26.38;49.5;1012.82;37.19;457.81
10.95;40.22;1010.04;78.96;477.23
13.11;41.58;1020.43;74.32;460.44
16.77;50.9;1013.24;84.4;459.91
23.01;44.05;1006.56;74.95;450.67
12.53;44.03;1007.21;84.2;470.04
15.56;40.12;1013.72;89.78;461.21
14.3;42.99;1007.32;73.72;467.9
12.14;40.27;1007.57;73.22;472.84
13.7;42.86;1030.68;79.77;470.28
22.81;58.96;1013.5;55.66;452.89
30.67;71.29;1008.36;52.08;430.28
26.98;72.58;1008.55;78.5;431.12
31.96;71.29;1008.39;47.51;433.04
22.56;48.92;1010.7;51.63;445.07
30.32;64.69;1006.35;51.36;436.72
18.36;56.65;1020.29;82;456.49
14.59;41.23;999.48;86.66;466.83
27.82;76.09;1007.83;76.07;434.52
7.11;40.77;1022.4;90.95;475.55
8.34;40.77;1010.84;90.01;480.48
24;75.23;1010.69;72.46;443.78
25.71;71.64;1008.85;77.31;438.16
11.61;41.17;1019.57;58.82;476.81
22.21;61.87;1010.9;54.22;446.62
23.61;59.39;1015.11;78.84;438.08
12.68;40.73;1017.66;92.08;465.94
25.21;60.37;1006.01;73.14;436.23
14.6;44.47;1028.46;69.96;465.24
7.48;38.5;1014.01;77.35;488.43
31.11;74.16;1012.2;58.86;435.69
27.06;77.17;1008.71;90.6;432.2
30.84;66.75;1017.54;40.69;432.03
12.43;41.62;1011.87;80.57;460.61
5.17;39.33;1009.68;94.19;485.46
30.71;64.05;1011.75;62.81;438.42
16.38;55.5;1019.8;82.44;464.58
11.46;39.3;1019.53;76.86;475.51
10.05;41.58;1021.35;95.19;469.03
31.46;66.54;1002.86;53.75;427.76
24.81;60.95;1014.72;54.71;446.09
19.81;66.54;1013.88;80.09;449.07
30.91;76.2;1008.53;58.08;434.94
14.43;41.76;1024.02;83.57;467.33
27.45;64.34;1007.12;65.87;440
12.85;40.92;1023.04;84.04;461.05
29.13;66.56;1006.63;52.85;439.31
14.48;40.83;1009.42;81.74;469.64
7.51;41.01;1024.61;97.41;477.61
23.9;61.47;1009.01;81.05;438.73
19.13;50.78;1008.51;87.54;447.03
29.72;77.95;1014.9;72.73;434.99
27.91;63.76;1010.27;65.67;435.21
25.65;49.3;1003.73;68.48;440.05
27.17;61.25;1013.03;70.43;435.9
30.86;70.32;1011.88;62.68;433.71
23.35;71.77;1005.99;90.79;434.6
24.04;72.43;1008.02;87.2;439.39
22.56;47.43;1006.72;54.82;448.65
17.86;45;1023.25;53.48;465.78
9.08;36.18;1020.24;68.37;477.26
25.45;74.33;1015.53;80.95;435.12
27.18;79.05;1008.99;94.32;434.01
13.87;41.74;1021.42;64.02;472.12
16.07;47.83;1006.99;86.49;458.18
24.84;71.73;1009.84;82.41;436.36
25.74;59.07;1007.37;79.89;441.05
17.47;58.16;1016.36;82.26;456.97
31.16;67.45;1014.69;32.25;428.35
29.5;72.86;1004.63;52.17;439.43
30.26;59.22;1013.18;61.08;442.98
14.26;40.92;1022.07;73.96;460.38
19.89;68.08;1012.65;80.25;448.71
13.23;52.72;1026.4;75.78;465.26
18.84;67.32;1012.63;81.89;449.21
14.76;40.71;1017.37;71.07;465.58
26.38;70.47;1007.36;76.91;434.02
25.5;63.56;1013.85;64.69;442.28
11.09;40.43;1025.47;74.97;490.96
25.23;61.86;1013;76.18;441.48
27.42;65.74;1013.43;69.42;440.52
30.75;73.88;1005.62;57.95;436.97
7.6;41.04;1021.82;88.97;475.32
21.2;59.39;1014.04;85.06;444.57
24.4;41.1;1002.14;38.75;451.66
9.24;41.4;1030.72;87.36;476.9
24.49;65.46;1015.77;44.95;445.27
20.78;62.52;1017.58;73.3;452.3
11.3;40.55;1005.97;97.99;476.72
12.48;40.67;1011.24;61.1;475.96
26.44;59.15;1013.35;60.71;439.65
27.75;70.4;1006.65;90.21;436.53
23.18;72.99;1009.01;90.09;439.12
6.43;36.08;1022.73;85.03;486.39
10.38;41.01;1020.8;94.26;465.9
29.78;74.78;1009.28;55.09;436.39
24.1;71.29;1007.96;67.56;442.8
7.28;39.81;1017.61;87.56;483
25.15;68.61;1011.03;53.59;447.91
14.81;43.69;1017.19;71.9;470.71
21.14;48.78;1020.39;86.2;450.35
10.54;41.93;1016.64;93.52;479.65
29.52;64.79;1017.53;44.83;439.6
14.82;42.74;1028.04;69.81;466.34
21.16;45.38;1014.65;73.06;458.63
28.98;70.8;1008.19;73.45;434.08
17.88;46.97;1013.73;67.78;456.77
30.56;71.25;1000.3;70.55;431.92
10.91;39.61;1018.44;64.38;469.42
24.01;50.16;1004.22;75.32;443.03
20.58;54.5;1015.04;89.83;467.76
22.89;48.98;1014.55;48.21;448.56
21.63;60.84;1018.16;77.53;445.93
6.72;38.91;1016.89;90.47;485.89
13.47;44.88;1017.56;93.23;476.67
13.78;42.03;1017.51;84.94;467.6
18.58;63.78;1016.24;78.74;453.96
29.78;73.42;1011.27;52.79;445.58
13.33;39.39;1013.93;84.74;471.23
23.68;68.3;1017.93;84.16;438.65
17.69;46.36;1019.55;86.64;462.81
26.68;68.08;1011.41;67.33;433.04
6.97;41.26;1010.6;96.88;484.71
18.88;44.06;1013.81;68.54;451.13
13.25;44.92;1024.11;89.34;469.18
26.02;70.79;1004.21;79.12;428.72
26.86;71.32;1007.38;81.14;430.44
7.89;39.37;1016.28;84.66;483.82
3.21;38.44;1017.11;84.86;492.93
8.01;41.66;1014.49;76.72;485.13
24.4;69.94;1005.75;58.1;438.76
28.46;60.23;1010.2;63.38;439.88
19.79;51.19;1008.77;94.72;447.96
12.38;44.2;1020.23;81.5;467.04
20.67;57.5;1014.42;81.89;453.29
25.24;63.47;1011.3;66.21;442.75
13.35;41.44;1015.9;66.04;473.17
19.94;38.52;1018.4;55.9;450.48
27.52;67.9;1005.65;59.52;439.01
10.81;44.63;1020.61;88.29;473.86
10.03;41.79;1020.35;66.42;475.42
6.25;39.48;1004.82;52.71;484.26
15.63;37.87;1020.4;74.77;465.28
20.56;64.45;1012.24;53.09;458.97
16.72;44.78;1007.75;56.79;453.39
11.64;38.25;1013.33;85.79;472.34
9.99;42.07;1018.78;85.68;471.6
16.41;44.92;1024.27;84.16;462.12
13.42;41.74;1020.96;61.8;473.45
25.95;69.51;1009.36;66.82;434.38
8.87;41.82;1033.3;74.28;477.97
10.55;41.26;1007.77;99.1;473.6
30.17;75.08;1005.17;55.89;438.89
14.28;39.39;1013.82;77.52;469.92
30.98;69.82;1009.17;50.63;438.44
28.78;64.96;999.75;56.43;432.66
27.24;71.25;1000.5;86.28;430.94
21.45;69.94;1010.5;82.17;443.31
30.09;64.96;1001.29;56.04;430.3
29.25;72.99;1006.85;61.15;429.12
14.85;40.8;1025.38;53.29;471.78
29.73;67.25;1017.64;37.79;439.06
12.67;48.14;1017.41;83.63;463.68
9.26;41.66;1016.87;73.32;483.51
23.59;59.43;1009.96;65.8;440.61
19.54;50.66;1014.7;84.53;456.61
17.86;52.9;1015.71;67.99;457.42
24.89;64.27;1013.52;64.65;444.21
17.72;50.9;1012.02;85.55;456.4
12.25;44.85;1014.13;85.25;470.92
18.75;41.1;1001.97;59.6;458.31
23.43;63.94;1010.64;89.29;440.16
30.35;77.17;1009.55;63.62;432.75
26.56;52.3;1007.4;62.04;439.25
18.94;47.83;1005.18;78.59;455.19
21.77;42.23;1013.03;67.44;462.51
24.68;48.06;1013.83;54.97;447.96
14.4;41.26;1021.41;73.11;462.78
24.39;58.41;1013.65;80.93;445.39
27.25;73.03;1014.15;68.52;439.78
25.85;67.69;1007.7;70.14;434
25.51;64.27;1013.28;61.85;444.76
24.8;72.24;1011.58;83.61;435.25
7.65;41.01;1024.31;97.17;475.89
27.16;56.85;1012.07;39.05;437.4
30.24;68.24;1009.68;64.67;426.25
27.96;49.16;1004.8;35.64;442.49
18.13;60.1;1009.67;84.75;455.82
19.93;62.1;1019.94;76.41;450.57
26.63;74.16;1009.72;83.26;436.03
11.41;40.1;1014.27;91.17;476.81
28.62;59.14;1016.36;53.1;436.09
13.8;44.34;1019.43;66.74;468.8
8.34;40.96;1023.28;89.45;483.92
23.7;66.56;1002.07;85.19;436.94
24.7;58.82;1009.4;75.91;442.98
28.75;57.55;1004.77;57.55;435.33
17.84;52.08;1006.65;100.09;450.67
16.02;44.21;1020.97;85.64;462.51
26.31;77.95;1012.45;77.22;436.83
18.87;62.96;1020.55;82.87;455.22
12.66;41.2;1015.88;89.12;466.49
17.28;44.06;1018.15;66.93;462.05
16.23;43.69;1016.4;68.9;466.22
9.12;41.54;1018.61;79.26;482.95
8.77;42.49;1010.7;86.78;469.1
32.13;74.34;1003.34;56.39;436.3
7.97;39.04;1018.51;65.17;483.3
19.99;40.79;1003.15;87.55;455.28
22.39;59.04;1011.78;86.39;445.52
16.48;41.35;1005.61;89.07;465.64
14.45;43.34;1015.47;83.33;462.16
25.89;66.49;1013.08;63.16;434.67
11.85;42.07;1017.92;93.45;467.25
27.23;49.16;1004.03;40.8;443.78
26.96;72.86;1004.86;59.17;441.12
8.25;37.49;1009.02;81.09;480.38
18.19;66.54;1012.9;86.05;449.22
26.91;61.5;1009.47;55.26;436.84
26.53;65.18;1012.77;64.37;437.39
24.06;69.94;1005.47;60.46;436.88
27.23;63.9;1014.3;47.19;443.61
28.62;68.24;1010.15;69.31;428.08
28.27;66.56;1007.36;55.99;433.52
15.79;49.21;1015.08;75.8;457.7
25.42;73.21;1001.91;93.78;432.04
11.02;41.26;1020.69;92.13;471.93
22.44;58.16;1017.28;63.68;452.71
28.89;70.72;1009.36;70.33;433.02
24.79;67.83;1009.32;61.46;438.36
20.67;70.02;1010.42;94.09;448.75
15.22;41.35;1003.12;95.45;464.56
21.42;43.79;1015.76;43.08;462.19
25.3;71.29;1007.86;62.98;437.17
19.35;43.43;1009.4;66.11;454.02
14.47;39.58;1011.31;69.85;467.34
25.54;49.16;1003.64;47.4;443.55
8.53;40.02;1031.27;85.57;476.73
30.58;68.84;1011.34;51.29;439.71
7.79;41.16;1023.17;97.11;471.82
22.72;65.61;1014.64;70.53;449.04
24.62;72.43;1007.97;84.36;436.89
28.8;73.4;1011.34;54.01;439.65
20.3;58.46;1015.93;82.13;448.79
13.48;41.26;1021.92;78.24;466.88
19.97;50.78;1008.75;92.7;446.57
20.67;63.56;1013.27;79.39;450.7
20.45;58.96;1014.53;65.36;454.26
10.33;44.92;1025.34;85.67;476.99
23.24;63.76;1010.1;79.16;441.35
17.36;41.23;998.08;63.46;459.1
13.8;44.21;1022.93;83.37;468.97
31.13;64.05;1011.51;61.27;439.24
8.13;39.99;1011.71;87.89;486.19
16.64;45.87;1009.02;98.86;456.79
10.35;40.27;1005.09;92.42;477.8
24.72;68.67;1006.74;79.02;443.06
24.54;66.49;1011.1;69.14;437.38
11.69;39.22;1017.05;55.51;472.76
22.64;58.66;1011.68;60.97;449.79
15.81;54.3;1017.8;68.45;461.63
24.79;75.6;1017.07;68.23;440.05
18.67;44.06;1017.13;77.18;454.51
18.59;44.63;1003.99;86.22;459.65
20.55;65.46;1013.87;58.09;448.83
15.36;41.35;1002.4;91.67;465.01
7.67;42.85;1012.02;93.35;478.94
10.04;39.13;1011.26;88.91;474.61
22.63;58.96;1013.62;56.67;451.41
23.08;48.41;1008.44;82.35;443.5
13.63;43.22;1012.71;72.85;464.62
13.6;41.2;1015.92;85.05;467.42
26.94;59.87;1011.66;58.34;448.6
24.2;50.78;1008.74;59.32;443.09
26.45;64.27;1013.23;60.92;444.9
11.45;40.8;1027.74;78.6;476.28
30.5;66.75;1017.55;38.2;432.87
16.03;41.23;996.35;82.04;464.67
23.82;48.92;1010.48;44.45;446.85
11.95;41.58;1015.83;89.35;464.57
29.85;71.58;1010.04;58.66;432.26
26.59;66.49;1013.32;49.76;439.72
15.63;43.02;1012.57;40.32;466.69
9.96;41.26;1022.9;83.83;475.21
15.67;41.1;1004.1;77.93;466.45
23.08;61.86;1013.44;84.64;441.44
23.84;49.21;1013.85;50.36;447.09
14.77;44.9;1020.5;84.31;465.23
27.56;66.93;1016.81;55.59;444.1
13.78;43.22;1011.31;69.7;463.71
28.73;68.24;1008.31;56.85;430.63
22.59;60.32;1016.84;78.58;447.17
32.98;71.32;1003.67;49.78;433.56
9.31;43.56;1015.09;79.96;482.55
21.39;52.3;1009.2;79.77;446.87
29.35;69.04;1008.55;61.78;445.04
14.22;45.01;1014.17;70.14;464.06
11.68;40.55;1017.31;99.82;473.51
11.39;40.27;1009.04;73.13;474.93
22.72;58.82;1012.54;77.72;448.67
15.52;36.99;1006.86;89.7;467.9
24.87;65.75;1006.45;65.75;435.6
21.26;60.84;1018.43;78.83;446.08
29.79;77.17;1009.68;64;432.84
14.39;42.77;1017.36;83.28;463.65
20.21;60.84;1018.5;82.73;447.73
17.67;43.96;1011.68;82.13;466.31
6.67;39.37;1020.31;73.56;488.13
10.06;39.61;1020.69;69.49;478.35
29.48;64.69;1006.44;64.46;435.09
24.99;58.79;1016.37;67.16;439.2
14.22;44.99;1012;75.28;460.53
18.76;52.9;1016.27;64.7;458.26
24.82;66.54;1010;60.36;440.88
16.95;40.12;1012.59;87.87;457.05
10.54;34.03;1018.71;74;478.77
7.08;39.99;1010.55;91.44;482.83
14.49;41.16;1000.5;82.17;465.24
10.73;25.36;1009.35;100.15;469.43
22.88;63.91;1009.63;87.82;442.5
26.52;77.17;1008.71;92.32;432.48
31;77.95;1010.14;65.97;431.62
19.3;46.93;1014.83;66.71;456.62
28.56;74.22;1007.45;69.6;434.54
24.32;58.79;1016.8;65.61;442.78
10.8;39.28;1010.7;82.62;478.8
23.77;64.15;1021.02;55.87;448.43
27.61;69.68;1012.79;77.01;438.31
13.72;45.01;1014.07;77;464.59
13.93;40.24;1017.88;88.35;469.25
9.39;41.79;1021.6;50.09;473.73
20.35;68.61;1011.17;86.69;450.89
13.43;50.59;1020.38;86.3;469.33
28.31;64.79;1016.58;60.88;440.96
30.8;73.17;1010.51;51.93;432.24
14.04;39.64;1011.09;87.22;472.31
19.61;45.01;1014.84;64.42;461.97
12.35;41.38;1021.99;55.38;474.94
26.8;72.58;1009.22;89.03;431.18
24.03;45.87;1007.55;52.48;445.84
23.76;58.82;1011.75;77.34;444.57
22.31;70.32;1009.22;89.53;437.83
9.11;36.66;1026.47;74.79;480.74
27.16;59.87;1011.78;58.84;446.38
6.57;42.07;1004.48;74.82;483.86
22.56;66.48;1003.82;77.46;437.73
24.65;71.98;1006.46;91.11;431.77
28.96;66.54;1002.54;56.33;429.48
22.45;63.77;1014.57;87.44;444.26
20.73;41.1;1001.86;47.51;456.44
9.98;41.54;1019.7;80.79;480.26
7.14;44.71;1019.98;71.9;487.71
9.82;39.96;1024.72;97.69;471.96
21.89;63.94;1019.55;55.09;447.74
13.9;41.17;1016.84;72.9;468.96
14.09;43.99;1021.02;94.39;468.09
25.38;70.94;1007.87;73.59;446.31
23.85;74.22;1009.99;82.72;441.66
29.05;65.74;1013.29;60.02;440.74
11.48;37.5;1014.38;69.75;472.9
29.21;72.25;1012.72;71.85;434.64
14.21;39.16;1016.5;85.09;473.87
14.87;42.77;1017.94;75.06;462.03
15.07;40.69;1015.29;70.98;469.03
11.21;39.85;1013.01;75.55;480.61
22.28;59.92;1009.36;95.38;437.85
30.78;73.67;1005.97;58.7;427.15
13.4;40.89;1010.67;91.66;472.36
15.02;37.64;1016.49;83.28;463.93
15.47;43.13;1015.11;50.5;466.63
26.02;59.57;1011.16;76.93;446.5
13.53;40.71;1023.83;61.59;474.7
26.31;44.57;1007.51;52.6;452.73
23.97;68.67;1006.63;76.83;441.53
24.41;52.3;1006.28;70.33;442.62
22.37;50.78;1008.84;82.06;449.08
15.08;37.85;1009.85;85.9;465.58
25.15;66.49;1012.71;63.46;436
12.17;49.83;1008.05;96.44;469.52
13.69;40.1;1014.38;83.57;470.76
29.16;55.68;1004.84;55.68;435.04
28.88;73.68;1015.25;47.73;432.93
31.68;74.16;1011.3;55.94;434.61
23.96;65.34;1015.52;56.82;449.23
21.45;60.08;1017.92;72.7;451.49
18.76;58.79;1016.66;88.22;453.44
24.17;48.78;1018.08;75.14;440.96
25.16;43.21;1011.73;88.69;442.29
5.79;39.61;1021.64;85.41;489.6
14.93;39.39;1014.31;80.68;468.88
11.82;41.26;1020.74;91.14;466.95
9.96;41.55;1002.59;65.86;475.91
16.77;38.01;1023.04;65.5;460.16
21.47;65.61;1015.92;76.22;447.42
19.27;65.12;1015.63;73.48;449.42
31.74;72.25;1012.21;41.62;437.29
22.39;48.14;1014.56;64.31;448.58
32.98;73.88;1006.31;47.55;440.28
27.45;66.25;1009.3;77.58;437.37
19.44;60.07;1014.8;69.06;452.89
21.94;64.15;1021.2;61.75;453.3
14.65;39.28;1014.04;77.98;470.41
26.98;70.94;1007.99;68.16;434.73
12.36;48.04;1012.8;93.59;468.37
23.22;69.04;1009.65;89.05;448.6
32.81;77.17;1009.17;53.13;430.53
30.82;76.2;1007.47;59.3;432.22
29.17;73.17;1009.87;60.97;432.07
15.03;35.71;1015.26;56.55;467.61
13.61;41.74;1021.66;62.83;471.79
13.33;40.64;1020.92;91.47;474.07
18.88;40.79;1004.98;92.65;459.06
21.03;63.86;1014.84;71.72;450.64
28.66;50.05;1006.08;47.74;435.94
26.91;65.34;1014.19;50.7;443.6
24.63;59.57;1010.45;85.36;440.67
22.55;69.84;1006.57;76.29;438.54
19.61;56.53;1019.69;77.13;454.22
19.66;42.18;1001.51;95.75;454.46
14.78;41.17;1016.42;67.42;469.69
27.78;68.67;1005.59;59.17;439.92
32.45;66.44;1011.21;50.18;429.99
14.63;41.23;998.96;86.4;466.36
15.35;35.4;1016.3;57.12;468.94
18.28;44.71;1016.99;33.71;462.28
14.64;53.82;1016.33;60.59;463.18
19.65;63.91;1009.26;99.08;444.9
14.8;43.99;1022.89;85.25;461.97
11.59;40.05;1014.96;86.22;474.46
14.51;49.83;1006.27;91.65;460.45
21.7;64.69;1007.93;78.37;448.76
19.76;62.1;1020.07;73.55;450.44
20.13;47.03;1012.59;83.03;459.15
32.95;75.08;1005.32;47.7;436.3
15.58;40.66;1016.34;87.42;460.61
7.68;42.85;1012.51;91.51;479.16
20.45;59.8;1015.13;79.21;452.96
27.45;59.74;1011.34;58.58;450.46
27.13;59.54;1004.33;73.27;438.32
2.34;39.42;1028.47;69.68;490.34
31.11;72.25;1012.34;44.45;434.22
25.13;68.63;1013.57;43.44;446.36
13.69;43.22;1009.94;74.64;466.72
17.66;62.1;1019.49;86.3;452.03
9.98;41.62;1013.56;95.77;463.16
10.07;40.92;1021.84;84.18;471.71
32;71.85;1008.44;53.59;427.95
25.37;58.33;1013.49;51.42;444.46
28.85;68.12;1012.05;46.31;436.15
23.64;71.25;1004.92;93.87;442.26
27.12;70.32;1009.94;52.67;429.08
26.13;47.93;1002.81;66.19;441.28
12.14;40.83;1010.56;78.31;474.82
18.68;43.69;1016.68;48.88;463.02
11.74;43.56;1015.14;70.72;477.5
7.64;41.17;1020.01;75.14;488.53
17.88;45.87;1008.39;93.63;455.83
20.16;60.1;1011.24;86.23;453.36
23.92;71.98;1006.22;92.96;433.23
12.28;40.92;1023.23;89.14;460.33
26.43;51.43;1006.3;71.48;441.01
7.91;39.96;1023.57;88.44;475.52
21.31;69.05;1002.46;73.42;440.97
26.08;48.6;1003.61;57.8;438.61
26.87;74.99;1002.48;71.91;437.78
17.7;48.98;1015.79;83.18;454.41
14.6;42.32;1015.71;77.03;464.67
24.01;67.17;1007.44;86.87;443.09
24.24;71.58;1010.15;91.14;437.75
34.3;74.67;1015.98;25.89;427.84
17.55;48.78;1016.81;91.27;455.11
26.54;71.14;1007.52;72.04;431.31
22.71;48.06;1012.82;67.81;445.1
13.08;42.32;1016.63;83.72;462.41
10.17;41.46;1020.01;84.86;482.36
13.61;40.71;1022.36;72.87;475.23
13.43;40.1;1015.82;87.9;471.77
9.49;40.69;1015.09;91.31;476.67
19.11;44.85;1014.76;45.86;464.66
21.8;51.3;1012.07;89.51;450.25
21.38;65.12;1015.73;68.02;448.5
7.64;40.02;1031.58;71.19;479.43
26.75;60.96;1012.05;56.77;447.93
31.87;68.67;1005.64;48.85;435.66
25.44;66.54;1011.9;56.76;437.99
20.1;57.17;1011.96;87.68;452.67
13.93;44.47;1025.35;81.54;469.25
31.75;74.99;1003.25;53.33;430.82
10.31;44.63;1020.55;88.62;471.78
16.52;42.24;1017.51;67.65;469.13
19.82;46.63;1013.17;87.1;456.36
13.22;40.83;1007.82;92.72;472.72
15.16;40.73;1017.7;86.37;459.19
15.5;40.12;1012.79;96.75;460.41
9.06;39.3;1019.73;84.23;480.41
18.61;44.06;1016.91;75.01;452.68
25.09;65.38;1009.99;54.28;453.58
14.01;38.91;1015.86;69.24;470.1
4;39.9;1009.64;97.16;490.79
24.54;72.24;1011.43;74.1;435.08
25.21;59.21;1017.37;55.06;445.33
25.37;68.31;1011.12;70.99;441.76
29.77;69.98;1013.32;69.6;430.65
13.04;45.09;1013;87.68;467.44
22.18;65.46;1016.74;54.02;447.92
25.04;70.36;1006.56;75.91;436.47
24.14;41.1;1002.1;38.49;450.13
16.97;44.92;1025.21;74.27;460.21
30.93;70.83;1010.61;46.13;440.59
21.14;67.71;1006.38;56.78;445.12
16.34;47.45;1009.41;92.96;448.59
27.1;79.74;1005.43;86.05;431.51
28.47;67.69;1004.79;56.51;430.67
23.75;61.5;1008.16;69.14;442.35
14.7;40.8;1025.78;50.96;472.85
21.49;70.32;1009.07;92.25;443.04
23.99;45.87;1007.63;52.62;443.66
14.28;44.84;1024.84;79.09;474.57
25.65;68.08;1011.27;75.26;435.91
15.22;41.67;1013.18;67.17;469.93
30.72;69.13;1009.94;61.66;435.83
11.74;40.6;1013.91;90.57;473.84
16.09;50.59;1015.69;84.41;463.64
7.07;37.49;1010.35;87.19;481.58
7.36;41.01;1024.9;97.88;476.8
29.25;71.94;1007.18;63.62;427.49
9.33;44.03;1011.73;86.04;474.15
19.72;46.21;1010.54;77.74;449.33
16.44;53.82;1015.4;63.16;462.09
20.95;70.72;1009.96;87.73;445.66
25.5;58.79;1016.02;64.4;440.01
18.31;42.23;1012.88;79.32;464.45
14.02;40.75;1016.05;70.65;470.48
9.27;38.56;1017.69;62.49;475.42
27.89;70.94;1007.54;49.18;435.21
31.18;69.04;1008.19;49.72;441.26
26.49;78.92;1010.82;83.42;434.91
27.59;50.05;1005.71;57.03;437.98
13.96;40.83;1009.89;84.86;469.86
15.24;37.87;1020.52;84.49;463.09
24.89;66.49;1010.15;65.65;436.39
7.99;36.08;1020.08;83.2;481.35
25.71;52.84;1006.32;53.29;445.54
15.92;39.16;1006.59;71.32;460.45
11.75;71.14;1019.36;75.68;466.56
15.86;40.66;1016.23;86.74;455.85
9.52;41.26;1020.55;89.73;475.44
12.29;40.03;1017.62;89.64;472.65
21.34;59.8;1016.92;77.06;450.74
17.3;47.45;1010.29;87.13;448.79
22.63;58.49;1010.94;72.7;448.38
20.76;62.52;1015.63;81.04;451.69
5.11;42.07;1004.28;81.8;486.41
7.77;40.27;1010.25;83.65;485.54
15.24;39.39;1013.01;74.24;469.79
17.26;49.78;1007.38;100.06;453.54
27.41;74.67;1016.57;80.16;429.21
16.39;58.59;1014.58;90.34;455.05
14.79;39.54;1007.25;82.54;469.23
26.22;67.45;1013.7;44.04;440.17
16.29;53.82;1014.97;73.15;459.95
29.83;62.66;1007.98;47.07;438.71
32.84;74.67;1015.89;31.81;430.88
24.18;66.48;1004;64.86;434.5
23.25;71.29;1008.05;71.36;442.21
5.21;43.65;1017.64;78.62;486.08
15.78;48.6;1007.24;84.23;460.86
14.52;40.35;1011.11;69.84;470.8
27.96;77.24;1007.23;78.51;433.35
19.78;44.71;1015.7;29.43;465.49
14.12;39.4;1008.02;76.45;468.63
12.03;41.58;1015.09;90.43;464.02
13.45;45.87;1008.73;87.06;464.88
13.65;41.58;1020.56;72.17;460.8
28.14;65.34;1014.44;46.17;443.11
19.62;52.05;1012.09;50.02;456.81
15.55;40.66;1016.21;88.5;457.53
22.95;67.79;1009.89;91.69;442.19
11.11;40.55;1023.91;87.12;476.37
6.85;37.49;1011.01;84.53;483.12
24.44;59.21;1017.36;61.45;445.82
19.65;45.01;1014.18;56.77;451.63
29.25;67.32;1013.88;38.57;437.94
24.74;59.39;1015.23;74.64;437.49
15.3;43.34;1013.23;82.73;463.7
11.05;40.71;1024.91;76.42;479.59
22.48;50.05;1005.55;82.36;442.56
27.2;65.12;1016.2;44.95;442.54
24.73;69.94;1006.09;59.15;439.86
9.55;41.44;1015.07;85.94;481.75
24.96;60.84;1018.13;59.51;442.36
20.68;63.86;1015.73;74.36;447.84
17.46;39.99;1008.52;69.73;461.01
22.83;58.62;1017.82;69.76;450.96
7.71;40.71;1021.53;95.48;471.38
30.69;73.67;1006.14;60.58;430.45
7.49;39.81;1019.03;87.29;483.59
25.26;61.08;1013.68;71.72;447.46
6.09;43.65;1020.95;71.15;485.96
26.82;64.96;999.72;63.55;427.51
21.52;46.21;1010.62;67.62;449.08
19.11;60.29;1017.1;76.62;454.16
18.34;62.1;1020.52;78.6;453.01
14.11;45.08;1023.27;83.22;464.7
4.96;39.4;1003.58;92.22;486.09
11.27;40.69;1014.35;86.63;476.27
23.04;57.32;1011.23;64.27;442.01
26.63;73.68;1015.15;85.13;428.8
11.72;40.35;1012.08;83.98;476.41
11.76;41.58;1020.91;88.35;465.45
30.65;65.18;1012.51;42.32;436.79
23.13;71.25;1002.49;94.59;431.91
12.93;38.73;1006.41;89.24;471.3
13.42;40.35;1011.2;77;472.57
26.5;66.05;1017.03;61.34;440.15
16;37.87;1020.24;78.41;461.33
15.02;41.48;1015.19;58.69;456.04
11.57;44.63;1020.7;91.11;469.64
11.82;42.86;1014.12;88.28;476.7
30.15;69.88;1007.2;73.67;434.75
23.19;58.82;1009.96;81.05;446.44
17.33;53.16;1013.77;82.77;459.78
12.24;41.2;1012.48;89.85;473.22
25.42;75.6;1017.39;77.63;438.24
31.35;71.32;1005.99;62.35;434.43
13.86;50.59;1019.2;97.22;467.23
16.24;41.93;1021.66;44.91;467.69
24.43;65.18;1012.57;77.83;437.26
20.28;68.63;1012.42;70.31;454.36
9.72;41.44;1015.17;84.41;481.85
22.98;73.17;1011.94;90.13;438.5
29.23;68.14;1004.31;81.46;428.87
27.94;63.07;1010.75;38.57;441
23.14;58.95;1017.52;66.25;442.27
25.33;71.32;1007.05;85.31;434.68
20.31;49.69;1011.57;69.03;455.37
28.59;80.18;1011.36;89.18;431.55
31.23;68.67;1005.82;52.1;436.58
19.68;56.65;1020.75;67.25;456.89
19.83;46.33;1013.27;96.4;451.22
33.97;72.29;1008.98;44.32;432.33
12.72;40.6;1013.45;86.16;471.23
7.77;35.77;1016.53;73.79;479.68
22.72;63.73;1012.63;82.14;448.56
31.25;69.51;1010.25;36.83;428.77
23.2;48.41;1008.64;80.92;444.69
19.65;62.1;1019.46;77.82;449.13
32.11;78.05;1010.36;58.78;431.31
25.08;51.43;1011.8;71.98;446.67
6.42;35.57;1025.58;79.63;485.86
9.88;40;1021.4;92.06;481.58
18.62;59.15;1012.85;82.54;450.81
18.22;39.63;1005.11;79;465.78
26.65;66.48;1005.7;65.09;436.65
6.22;39.85;1012.05;86.88;443.73
10.29;41.74;1019.9;80.51;480.62
5.97;40.35;1012.3;94.1;489.03
27.51;71.29;1009.43;76.92;430.42
29.86;59.57;1011.24;64.02;439.44
22.12;49.39;1019.8;72.83;451
13.42;42.86;1013.88;85.13;473.27
7.67;41.66;1016.25;77;485.03
29.72;68.08;1010.72;53.46;430.36
21.98;58.79;1010.72;86.85;448.84
10.8;41.39;1019.74;74.08;478.75
12.19;41.17;1019.43;65.47;475.64
24.54;60.23;1011.55;72.78;445.25
10.42;44.85;1014.18;88.36;479.03
23.63;60.37;1005;81.66;440.74
14.89;39.58;1012.26;77.58;465.95
23.68;49.02;1007.53;86.05;440.68
12.57;43.8;1023.2;56.85;466.68
26.34;69.45;1013.87;54.15;438.5
23.2;61.02;1009.63;79.45;443.23
26.04;72.43;1006.82;84.88;432.94
11.48;37.92;1008.47;70.55;472.9
28.42;73.4;1011.39;62.72;438.25
27.49;63.78;1015.43;47.45;445.66
23.66;60.37;1006.91;87.13;438.59
33.2;73.88;1005.67;48.48;438.12
13.94;47.83;1004.83;81.2;465.13
10.24;41.58;1021.17;94.34;465.86
27.54;75.6;1018.26;57.89;440.87
21.98;55.5;1017.89;57.9;457.29
29.69;47.93;1002.85;44.76;438.09
13.97;53.82;1016.81;62.32;465.24
21.41;59.43;1010.27;74.54;442.85
15.48;44.99;1011.94;69.95;463.92
26.76;49.02;1007.96;70.05;439.4
22.01;60.84;1017.55;83.82;441.9
23.77;59.21;1011.97;80.08;440.08
15.29;41.35;1006.32;82.56;466.27
25.72;72.39;1003.01;86.38;432.77
22.2;59.21;1017.87;73.34;445.29
30.96;69.82;1009.6;51.55;438.74
26.26;73.06;1009.35;91.65;435.41
29.71;73.18;1012.35;63.06;427.04
8.77;40.77;1011.54;89.58;480.56
22.24;69.23;1011.83;79.37;441.9
18.51;50.9;1012.95;82.71;459.11
19.29;67.71;1007.94;63.71;449.28
11.54;40.05;1014.78;87.05;474.29
13.79;42.07;1018.27;88.06;462.25
30.21;71.32;1006.19;67.57;434.91
20.89;67.71;1006.12;59.12;445.39
1.81;39.42;1026.92;76.97;490.55
5.04;40.64;1021.35;93.63;484.42
8.75;40.22;1008.96;90.53;482.8
21.5;44.58;1016.87;57.58;460.2
28.86;73.18;1012.46;68.8;427.01
20.74;58.12;1015.43;77.88;449.91
25.24;57.17;1010.44;74;442.77
26.01;61.47;1009.54;75.01;435.78
9.41;41.54;1019.48;82.19;481.59
25.24;68.28;1000.26;78.17;435.9
20.21;59.14;1016;70.38;448.79
25.87;63.47;1011.54;65.45;445.87
22.32;59.8;1016.82;64.18;451.21
23.64;60.95;1014.92;64.91;447.86
23.07;65.27;1013.24;58.38;443.42
23.47;59.22;1013.44;83.33;442.13
9.3;40.56;1022.64;76.14;479.87
19.8;58.79;1017.04;87.71;449.66
10.2;41.62;1016.52;98.09;462.87
16.05;41.96;1011.82;96.05;463.72
26.93;72.99;1007.33;78.85;433.18
19.58;50.12;1009.82;100.1;449.44
10.95;39.22;1015.69;62.3;474.07
13.67;38.53;1009.3;81.85;470.39
13.86;41.78;1010.75;57.9;467.39
28.9;71.25;1000.73;77.24;431.52
13.94;44.84;1023.69;95.3;468.06
16.25;40.89;1011.09;62.7;464.33
15.62;40.12;1013.03;96.26;462.59
25.07;77.95;1012.87;83;438.55
19.41;64.45;1009.44;64.05;452.55
26.63;74.22;1007.44;78.5;434.25
6.58;40.67;1020.18;71.07;494.84
13.19;39.18;1023.67;66.78;469.62
20.15;65.59;1014.62;79.39;449.84
13.35;41.39;1019.17;72.87;474.19
27.99;66.91;1008.47;59.63;439.74
20.25;57.76;1016.28;77.76;452.66
18.99;56.65;1020.46;77.16;457.55
8.51;41.26;1023.17;87.79;477.51
29.45;70.02;1010.28;65.93;437.82
19.95;57.25;1011.08;88.04;453.03
8.58;40.72;1022.04;87.55;480.96
28.9;68.12;1011.87;46.56;438.53
28.71;71.64;1005.21;71.11;432.05
27.16;65.61;1014.21;47.93;441.33
9.38;40.46;1019.29;75.77;474.1
13.9;45.08;1023.29;83.43;465.31
10.2;40.67;1016.15;73.2;482.26
27.57;69.84;1004.91;68.37;426.6
13.86;40.66;1017.15;83.82;463.49
12.24;44.92;1023.74;88.21;473.26
