temperature;exhaust_vacuum;ambient_pressure;relative_humidity;energy_output
2.64;39.64;1011.02;85.24;481.29
17.14;41.66;1010.97;57.66;463.38
9.48;44.71;1019.12;66.43;478.42
15.18;43.67;1011.59;92.58;467.74
22.74;58.12;1015.16;79.58;447.86
23.66;67.17;1007.24;87.56;443.43
19.09;42.44;1012.93;63.59;461.84
20.98;60.07;1016.26;67.18;446.26
13.88;39.16;1010.8;75.69;464.37
16.34;42.28;1008.08;52.8;463.29
16.82;47.45;1010.19;88.48;449.57
20.47;63.07;1012.79;88.67;451.71
24.84;56.89;1012.15;67.24;440.36
25.45;57.32;1011.7;47.09;441.3
14.71;44;1024.98;85.08;462.87
18.58;64.45;1009.68;67.57;444.28
8.27;39.64;1011;84.64;479.91
14.56;47.45;1009.52;91.14;451.95
9.76;41.01;1019.66;97.59;467.6
28.13;61.25;1013.12;62.57;436.61
15.74;43.71;1024.7;78.38;462.66
20.56;59.14;1016.02;68.59;448.82
22.26;69.04;1010.48;84.33;444.73
18.23;45.01;1012.24;73.86;454.06
24.35;58.79;1010.13;72.1;448.19
20.72;68.61;1011.25;87.1;447.89
25.78;47.93;1003.67;67.23;442.46
11.64;41.44;1016.4;73.18;478.99
21.71;65.27;1013.24;63.58;444.91
6.99;35.19;1019.32;68.95;480.05
27.38;70.04;1011.18;72.26;428.88
27.7;72.24;1011.02;67.6;434.56
23.84;49.21;1013.6;47.63;447.03
31.26;68.94;1005.94;39.49;438.03
12.48;39.85;1012.93;60.23;477.17
30.67;72.86;1004.25;52.72;432.76
26.02;71.94;1009.38;64.12;435.21
24.19;68.94;1007.37;70.83;439.52
23.05;68.67;1006.69;76.43;447.34
29.15;73.42;1011.43;66.49;432.26
20.12;56.53;1020.34;75.59;454.54
13.43;43.69;1016.21;73.01;475.36
22.7;66.44;1011.19;68.36;444.02
9.93;41.62;1013.76;96.02;464.64
21.18;60.1;1011.02;78.19;452.39
13.86;35.71;1015.21;63.16;471.63
26.88;69.51;1012.76;45.03;436.3
13.38;40.12;1013.92;96.96;468.15
18.55;43.69;1016.84;47.95;465.2
6.03;41.14;1028.04;87.46;479.61
13.18;40.03;1017.75;82.29;470.88
31.24;72.39;999.47;68.17;430.7
15.99;43.5;1021.34;73.22;460.7
30.44;68.84;1010.97;55.34;438.31
18.9;58.46;1016.74;87.65;449.32
17.82;49.15;1020.73;70.25;457.35
31.13;67.45;1015.02;41.34;435.14
19.53;66.54;1013.72;81.46;451.19
24.03;58.46;1015.71;70.15;442.03
22.59;65.06;1014.36;62.44;444.6
26.13;79.74;1005.61;90.27;431.29
25.02;60.77;1016.71;69.85;441.21
25.95;59.27;1010.9;70.42;444.19
15.14;39.72;1002.96;72.52;460.15
20.99;67.07;1005.17;82.41;442.02
9.89;40.64;1020.59;98.35;478.13
29.01;70.04;1010.02;57.35;430.26
30.53;73.21;1000.37;74.17;430.2
8.51;38.5;1013.33;64.28;482.39
13.53;42.86;1014;90.63;471.73
19.18;65.06;1015.99;77.06;448.26
25.99;71.32;1007.17;83.23;432.41
20.6;60.08;1017.84;75.92;454.39
10.02;52.75;1021.93;73.68;473.09
14.22;42.32;1015.54;77.23;465
25.64;70.72;1010.16;84;441.68
7.57;37.49;1009.73;83.07;481.98
17.67;50.88;1015.64;90.55;456.16
21.96;58.79;1012.1;88.74;447.31
14.28;42.74;1028.79;70.67;467.22
23.46;59.27;1010.6;79.79;445.57
34.61;73.03;1013.61;36.91;438.56
10.98;41.39;1017.54;85.31;476.31
12.55;38.91;1012.58;75.44;474.35
19.85;56.53;1020.57;74.05;457.17
7.77;41.82;1032.72;72.8;479.4
24.38;63.91;1009.53;79.11;446.02
8.64;39.69;1001.57;98.27;473.55
29.12;51.43;1005.93;60.66;437.71
14.19;49.83;1006.52;90.72;462.86
24.19;46.21;1010.79;62.04;440.87
12.99;41.93;1020.25;74.64;472.95
25.52;71.98;1006.89;86.94;433.42
28.88;66.56;1006.26;59.15;426.66
24.23;58.79;1009.8;75.75;444.01
25.1;71.77;1004.34;82.8;429.7
32.1;69.98;1013.31;55.84;431.09
26.16;70.04;1009.63;73.22;432.56
9.04;40.11;1023.3;76.32;473.57
7.5;40.02;1031.39;82.53;476.01
12.21;40.64;1020.31;83.84;464.03
26.36;54.5;1015.35;66.87;451.81
13.5;45.51;1015.33;86.95;469.08
26.38;65.12;1016.1;47.57;441.07
27.71;66.93;1016.85;58.77;447.06
12.6;40.35;1011.89;80.88;475.42
22.05;61.27;1019.6;58.83;447.95
15.61;38.52;1018.4;80.99;439.21
19.66;59.87;1018.75;87.6;446.28
30.2;69.59;1008.9;67.32;434.66
26.21;56.85;1011.45;41.37;439.55
9.34;40.77;1012.14;90.81;477.36
8.79;40.67;1019.5;66.3;489.02
24.9;71.77;1006.24;85.25;427.77
30.51;60.75;1009.86;51;435.57
16.81;38.52;1018.26;75.21;459.01
13.49;41.78;1010.66;63.34;467.92
7.24;41.17;1020.35;80.56;486.76
13.25;34.03;1018.94;72.1;470.46
10.94;40.81;1026.03;80.79;476.32
14.62;42.86;1015.56;84.5;470.79
21.19;67.71;1006.65;56.28;441.71
26.14;61.02;1010.13;66.71;436.17
17.94;63.07;1012.42;94.35;456.7
10.53;37.5;1008.55;99.91;472.32
20.92;70.02;1010.23;95.58;444.64
29.45;64.96;1005.52;59.92;433.04
17.06;52.9;1019.76;80.9;460.82
22.29;56.89;1014.39;84.89;441.9
10.64;41.04;1025;93.59;468.88
27.34;71.64;1008.12;72.22;438.76
16.56;42.99;1007.48;74.45;464.62
27.52;74.67;1015.77;72.01;433.56
8.68;43.14;1011.94;79.06;480.73
27.73;67.69;1007.47;59.42;431.72
18.84;61.27;1019.64;71.95;454.47
11.26;44.92;1023.63;88.99;474.69
22.92;61.9;1013.27;78.32;446.08
21.09;46.63;1013.03;74.8;453.34
12.17;40.6;1013.59;88.62;473.76
24.26;61.02;1009.78;76.68;442.86
24.12;58.66;1011.55;58.96;450.69
6.1;43.65;1018.07;75.85;485.24
6.3;39.33;1010.63;94.26;489.95
24.37;68.14;1005.22;59.27;440.22
20.3;58.41;1014.05;86.38;451.74
24.94;59.07;1008.89;84.79;440.12
31.41;76.09;1007.68;70.49;430.81
28.9;71.94;1007.29;64.77;427.41
31.58;66.54;1003.26;54;429.73
35.2;73.56;1006.56;45.72;434.37
20.62;68.12;1012.33;79.88;447.16
11.98;39.35;1014.97;98.05;472.43
22.17;65.61;1014.71;70.91;449.91
25.54;48.41;1010.51;55.34;437.58
9.75;42.49;1010.57;83.63;480.35
12.4;40.35;1011.46;79.49;476.44
23.74;49.21;1012.78;42.5;447.67
21.11;43.43;1010.1;62.62;447.83
8.61;41.04;1024.81;95.6;473.62
13.83;45.08;1024.2;80.52;465.5
30.97;74.22;1007.93;49.74;431.58
28.55;69.84;1003.38;67.26;432.7
27.03;65.12;1015.94;45.1;441.62
11.97;42.32;1016.95;88.32;467.98
15.15;53.82;1016.34;62.59;461.6
7.78;39.18;1024.62;85.15;484.65
15.73;38.73;1002.48;76.91;466.63
31.99;53.53;1004.98;53.53;432.43
32.49;71.32;1005.03;57.12;433.59
10.61;41.58;1021.08;93.06;465.15
26.18;68.08;1012.92;55.7;436.51
13.78;39.85;1012.7;71.99;474.9
24.8;66.51;1016.74;65.72;441.34
5.35;35.57;1027.12;80.81;488.65
10.61;37.5;1008.8;100.13;472.9
14.29;39.59;1012.36;92.38;463.13
14.24;41.4;1019.7;70.32;466.88
8.94;42.07;1018.9;85.93;473.34
5.57;42.85;1013.55;92.14;488.85
32.55;69.89;1013.87;40.09;428.84
23.95;58.46;1017.5;68.46;440.75
24.16;65.06;1013.88;58.96;442.32
11.7;43.41;1016.08;62.27;467.51
14.93;43.02;1012.11;45.56;468.19
30.61;77.17;1009.49;73.19;430.46
15.79;49.15;1020.62;76.22;465.62
14.55;41.7;1018.58;80.8;454.14
21.14;58.05;1012.98;87.27;449.74
8.23;40.77;1011.92;90.59;479.24
20.86;51.3;1012.03;92.46;449.67
3.73;39.42;1024.4;82.42;488.58
10.82;37.5;1009.23;96.62;473.9
31.12;68.14;1003.67;67.36;427.06
19.05;59.21;1017.99;89.53;451
29.93;71.85;1008.43;66.64;426.82
29.72;71.97;1008.6;79.25;431.22
10.06;39.61;1018.22;70.22;471.86
25.44;75.23;1010.71;66.44;436.67
31.91;67.83;1008.76;53.22;425.28
11.63;40.55;1022.89;87.12;474.67
20.3;62.52;1017.96;75.17;451.86
29.47;71.32;1008.07;67;437.14
21.97;65.61;1016.09;73.29;447.05
29.23;74.22;1008.49;57.88;428.9
21.84;59.39;1015.77;88.12;442.11
8.64;38.56;1016.51;66.03;484.45
20.65;57.5;1016.04;87.45;448.22
31.16;69.88;1007.01;68.28;433.24
13.32;44.9;1007.72;78.64;466.3
15.25;52.9;1014.86;76.87;463.93
17.51;68.28;1004.36;94.87;449.59
12.68;45.01;1013.86;83.26;448.69
24.48;66.25;1009.42;88.17;441.07
16.12;45.87;1008.15;86.12;457.41
20.48;39.72;1001.61;57.32;455.58
27.02;71.77;1006.38;72.1;428.1
27.34;63.78;1016.5;48.4;446.56
13.5;41.44;1015.72;68.36;471.34
28.62;70.32;1008.87;46.67;431.03
20.66;41.54;1014.68;79.7;461.55
4.71;39.42;1026.4;84.42;481.28
26.34;68.67;1006.54;72.48;437.52
9.56;44.71;1021.13;64.6;487.92
23.09;70.47;1010.76;79.89;439.36
11.35;40.73;1019.37;96.05;472.32
24.01;60.84;1018.83;63.82;436.32
8.36;40.67;1014.99;73.65;489.1
22.2;51.19;1009.2;82.95;445.54
15.67;45.17;1018.73;94.74;462.09
28.14;76.86;1000.7;70.17;434.68
21.55;44.57;1006.03;71.54;446.84
18.53;63.91;1010.26;97.8;440.64
17.16;58.86;1016.4;86.39;453.76
15.27;41.16;1009;84.12;467.01
13.62;42.34;1017.87;89.67;464.79
30.12;74.16;1013.13;63.56;433.08
24.82;74.87;1010.28;73.54;434.46
27.25;69.98;1008.55;59.55;431.44
22.07;58.95;1017.98;75.83;442.4
23.85;72.43;1008.01;88.34;439.02
31.1;68.51;1012.99;54.3;428.68
19.13;59.21;1018.32;89.66;450.81
31.33;65.18;1011.97;36.62;435.77
26.34;59.21;1013.37;58.98;439.22
10.33;40.69;1014.25;84.46;480.18
15.39;42.28;1007.35;81.35;467.3
6.65;40.69;1020.11;89.84;479.35
12.95;41.38;1021.97;53.83;474.46
11.6;39.96;1011.65;80.79;473.22
14.38;44.84;1024.59;81.68;471.6
8.39;36.3;1015.39;62.23;479.57
9.44;44.03;1009.59;86.27;473.61
24.34;73.5;1011.31;84.15;440.29
6.44;39.33;1011.8;93.5;490.57
29.27;64.69;1006.85;55.79;438.23
17.11;49.78;1007.25;100.09;453.22
12.29;42.18;1016.53;83.13;468.75
5.45;39.04;1020.07;77.05;487.33
28.07;64.09;1005.41;64.09;436.61
19.3;65.59;1014.07;81.98;452.76
28.61;69.84;1004.24;67.74;429.91
25.31;61.5;1009.31;63.31;437.03
4.62;38.44;1016.09;73.14;486.84
14.39;44.85;1014.19;75.16;465.88
5.84;40.62;1018.58;82.73;482.1
31.49;73.5;1010.71;40.16;432.13
26;70.47;1009.61;74.66;435.05
21.23;68.08;1012.82;74.57;445.41
32.15;72.29;1010.13;50.19;435.71
17.23;41.1;1002.45;68.88;464.18
35.56;68.94;1006.56;38.75;429.69
14.46;44.78;1007.64;67.03;459.31
16.88;38.58;1014.72;73.99;462.7
16.01;43.69;1017.12;62.43;465.89
24.54;44.89;1010.05;59.13;445.11
26.82;69.05;1004.62;40;437.42
32.16;66.25;1008.17;56.88;434.5
24.85;68.37;1006.5;68.37;442.66
13.91;44.58;1021.36;78.98;472.67
11.5;40.78;1023.91;86.31;467.74
25.86;59.07;1008.59;81.28;440.9
13.76;45.08;1023.77;80.48;469.74
8.16;39.72;1020.54;82.11;480.21
20.34;46.63;1013.16;79.08;453.62
17.29;44.06;1016.24;77.56;461.38
10.45;40;1019.01;89.01;465.43
31.12;67.69;1005.3;50.46;425.21
18.36;53.16;1013.14;79.89;457.94
24.98;58.05;1011.69;69.97;447.15
9.97;39.99;1010.09;95;477.31
30.66;66.25;1007.67;63.03;439.55
28.52;70.02;1010.34;54.21;441.98
9.45;41.4;1027.06;87.35;479
21.94;58.79;1010.3;88.21;447.52
23.86;74.93;1016.88;71.44;444.38
13.35;39.64;1010.1;93.3;471.69
8.84;42.49;1010.28;89.09;481.58
24.49;68.61;1010.56;64.03;447.57
20.61;63.86;1015.43;73.86;446.34
25.6;71.73;1010.15;68.99;436.7
22.18;62.91;1012.14;68.86;449.77
18.01;62.26;1011.89;89.29;451.14
9.05;40;1015.48;80.91;472.41
24.48;69.13;1002.88;69.43;432.71
10.73;40.35;1012.27;89.65;477.23
24.29;63.57;1010.29;87.3;443.28
18.94;48.7;1007.82;92.88;453.36
7.62;44.71;1020.56;69.96;486.07
29.3;74.16;1007.72;81.92;431.32
9.28;41.38;1021.96;72.22;486.18
21.17;58.16;1017.16;68.11;452.02
10.52;42.18;1014.9;95.67;469.03
14.62;44.84;1023.41;85.17;464.51
10.61;43.79;1016.03;76.33;480.28
18.32;65.94;1012.74;86.77;450.5
5.78;45.87;1012.65;88.8;483.27
30.37;67.45;1015.35;45.6;431.38
18.94;46.93;1010.22;75.45;441.41
24.77;58.41;1013.78;80.57;446.27
15.25;43.02;1012.04;41.43;467.23
5.28;45.87;1008.25;97.88;479.91
24.18;58.49;1011.3;77.82;445.49
19.27;43.14;1013.17;39.85;463.14
22.71;75.23;1010.48;76.86;444
25.03;57.5;1014.96;62.23;449.48
20.96;69.48;1011.04;82.63;444.31
26.1;62.91;1012.44;60.91;446.05
10.31;45.01;1018.42;93.67;473.74
20.55;48.98;1016.1;63.89;452.52
24.44;69.84;1005.34;80.37;430.3
16.49;49.39;1018.1;93.13;461.54
10.28;39.64;1010.45;74.15;477.65
15.95;49.25;1019.04;88.51;463.4
15.48;41.66;1009.55;66.74;467.06
19.69;56.65;1020.79;66.94;457.17
25.72;66.86;1007.47;69.14;439.97
27.4;69.13;1001.4;82.47;426.18
10.03;42.02;998.6;99.9;471.07
14.39;44.84;1023.55;91.14;464.15
21.01;50.9;1012.24;70.82;453.99
10.12;40;1021.15;91.67;479.62
22.89;74.78;1009.79;81.57;443.7
14.53;39;1016.48;76.36;464.86
17.78;52.08;1006.9;100.09;453.31
29.07;71.64;1006.07;69.53;440.51
13.05;44.34;1018.47;81.2;473.4
31.74;67.32;1013.69;36.59;436.17
12.25;41.38;1021.81;59;474.77
13.48;40.73;1017.59;94.81;463.6
11.8;43.22;1008.57;78.01;469.55
20.82;57.76;1019.15;72.46;454.62
17.4;63.09;1020.84;92.58;453
10.84;40.62;1015.53;60.9;467.6
18.87;44.06;1013.42;68.78;451.4
24.86;60.77;1016.85;71.24;440.68
9.61;44.03;1008.3;91.36;473.54
16.52;43.7;1015.08;58.36;466.73
14.91;40.73;1017.44;86.91;458.99
28.32;68.12;1011.62;46.75;433.59
11.44;40.55;1023.37;88.43;477.68
19.22;62.1;1019.43;79.19;451.8
27.07;77.95;1012.34;76.64;433.61
15.84;49.69;1015.14;90.41;462.6
28.75;64.84;1009.61;58.24;441.3
12.87;39.3;1020.64;74.38;467.54
26.05;58.59;1012.32;49.83;452.41
23.97;62.44;1013.64;88.5;442.46
19.94;58.96;1014.16;66.27;455.55
21.81;60.27;1015.93;91.38;441.85
16.71;42.99;1007.72;75.35;465.09
11.74;40.71;1020.64;82.15;470.05
19.31;44.71;1016.13;30.59;463
8.85;40.43;1025.68;80.42;491.81
19.78;63.09;1019.01;78.39;448.34
10.59;37.5;1013.14;81.56;471.38
21.97;58.95;1017.78;76.95;443.61
31.3;67.17;1007.27;62.99;433.53
22.75;58.86;1016;67.34;448.32
10.58;42.34;1022.32;94.01;474.91
24.3;69.94;1007.02;62.14;438.92
12.39;44.58;1016.38;84.95;475.37
32.31;62.04;1010.41;39.39;450.13
14.1;39.16;1008.19;74.05;464.07
22.16;64.63;1020.81;68.47;451.86
16.69;46.18;1010.8;96.8;466.03
15.56;41.1;1004.65;84.58;467.32
27.23;71.77;1006.59;77.94;427.39
31.86;69.59;1008.61;59.74;435.72
31.56;66.44;1008.91;64.16;430.11
12.52;40.24;1020.45;97.41;470.56
34.96;68.94;1006.17;59.26;431.48
10.57;41.26;1008.32;97.96;472.9
11.2;35.76;1019.24;64.59;473.33
23.93;68.28;1005.16;69.91;444.95
10.52;41.01;1020.35;93.58;466.75
22.04;59.14;1017.34;84.75;442.45
30.2;70.02;1009.85;63.39;437.48
28.56;69.51;1012.45;46.59;434.35
18.48;52.05;1012.41;68.2;458.62
30.69;71.98;1004.53;65.86;430.33
26.67;70.94;1007.7;56.56;439.13
9.88;39.66;1017.81;76.05;480.05
10.75;40.81;1015.93;79.27;474.71
9.2;39.82;1013.19;91.25;482.89
31.01;67.83;1007.95;43.57;429.46
11.05;40.75;1016.55;87.08;478.07
20.13;40.33;1005.31;85.42;460.09
20.95;44.89;1010.48;67.97;450.39
8.88;36.66;1026.61;76.16;480.2
24.45;68.63;1013.38;45.35;446.33
22.76;49.21;1014.35;48.85;448.73
10.36;37.83;1005.87;98.56;472.62
11.16;40.05;1014.95;88.38;479.11
25.38;74.67;1016.61;81.34;435.41
17.35;52.72;1026.31;58.01;463.65
24.56;51.86;1014.43;68.85;447.57
26.41;68.24;1010.6;77.79;428.52
26.12;49.02;1008.63;72.04;438.52
6.64;39.04;1018.84;74.94;481.53
8.25;43.14;1011.3;87.1;479.95
21.04;69.48;1011.07;89.92;439.53
29.75;74.87;1009.1;56.5;435.61
30.72;71.58;1009.98;50.39;430.46
25.98;60.95;1014.5;48.01;442.9
10.67;45;1022.99;85.91;481.83
13.74;34.03;1018.69;67.34;470.49
11.46;38.91;1012.34;77.37;477.5
14.04;48.79;1017.62;75.25;464.09
22.64;62.44;1011.82;75.07;448.13
20.94;49.02;1008.91;87.32;448.18
20;39.53;1007.59;62.09;456.28
13.21;43.71;1024.5;86.59;466.39
18.63;48.92;1011.37;71.72;450.29
14.78;42.86;1015.32;84.75;471.17
25.47;56.89;1013.02;63.21;440.38
26.39;66.05;1018.24;61.27;442.22
28.95;66.75;1018.22;60.48;432.39
27.33;52.84;1005.88;56.16;438.97
13.83;44.45;1021.5;68.75;462.6
26.81;56.57;1013.68;61.6;442.94
11.86;40.55;1019.82;91.45;473.31
4.24;39.9;1009.28;96.74;491.25
27.66;76.86;1001.31;69.47;436.64
26.31;63.77;1014.15;69.36;440.1
22.22;66.05;1016.15;80.58;442.95
23.15;69.48;1011.07;85.83;436.16
24.31;65.94;1011.5;61.61;442.69
17.01;49.15;1021.83;84.02;458.78
13.63;43.5;1022.12;84.32;468.28
12.88;40.64;1020.76;92.58;474.58
6.74;36.08;1020.36;86.98;484.18
16.05;43.14;1010.67;79.36;463.06
19.89;44.9;1008.12;67.3;453.09
11.15;40.64;1020.65;97.95;477.79
20.85;59.21;1012.9;75.97;444.44
12.43;40.27;1007.08;61.56;470.92
25.97;70.32;1007.48;57.01;435.27
14.95;42.99;1008.75;90.76;468.61
10.22;45.01;1018.27;93.62;474.32
13.93;40.2;1013.41;89.86;466.47
30.97;67.9;1005.98;55.6;428.26
15.55;43.02;1011.97;44.66;466.2
20.42;45.01;1012.23;66.5;451.28
6.77;39.81;1017.01;87.68;488.27
16.26;44.89;1010.48;86.57;456.86
20.5;49.69;1009.6;70.81;452.94
28.84;73.03;1013.99;76.05;435.75
15.31;40.66;1016.46;84.64;458.26
22.69;58.46;1017.74;75.21;443.47
5.68;40.35;1012.11;92.86;486.79
15;41.35;1006.6;86.95;467.71
30.76;73.17;1009.89;50.43;430.98
22.06;64.15;1021.07;68.66;451.44
28.29;68.67;1005.46;69.22;436.4
10.92;40.92;1021.84;83.03;467.05
11.67;41.93;1019.81;82.58;476.1
25.23;69.34;1009.51;82.87;445.92
11.82;41.54;1019.96;67.65;476.97
29.84;74.87;1009.64;61.39;435.05
8.33;38.08;1018.94;73.78;481.89
23.28;69.51;1013.31;53;444.17
31.25;68.94;1005.99;49.61;434.51
14.82;40;1016.32;66.3;458.46
28.94;68.67;1005.39;75.24;434.65
15.54;41.96;1011.78;97.46;467.1
9.92;40.64;1020.39;95.41;469.65
20.61;60.1;1010.84;80.57;450.46
14.22;37.85;1011.24;88.49;471.05
7.82;40.72;1022.17;88.13;481.52
11.31;42.02;1001.18;94.86;471.26
10.72;41.17;1019.68;60.71;479.21
28.35;70.32;1009.22;47.13;427.21
24.78;66.49;1010.55;68.12;436.62
34.18;78.05;1010.71;66.77;432.1
5.85;40.77;1022.44;84.77;480.59
26.9;77.95;1017.47;75.58;434.18
10.3;41.46;1018.21;86.17;479.65
21.47;60.77;1018.06;85.73;444.02
18.37;51.86;1018.8;74.3;461.14
11.43;40.22;1010.84;81.04;477.5
5.15;40.78;1025.34;95.84;483.03
25.35;74.33;1015.29;77.84;435.66
25.38;63.87;1018.7;52.48;442.13
26.14;72.99;1007.49;81.72;433.25
11.1;40;1021.29;86.58;477.2
16.7;50.66;1014.86;94.87;457.74
26.3;51.43;1012.05;63.62;442.28
16.82;49.15;1020.68;72.07;462.22
10.96;37.5;1013.46;79.54;471.05
12.2;39.72;1018.07;54.83;471.33
23.09;73.5;1011.4;89.76;438.56
13;39.28;1016.7;81.94;473.6
13.75;44.47;1029.63;70.74;467.14
23.78;69.71;1008.79;83.17;443.06
23.96;47.43;1008.38;63.55;446.86
23.66;62.08;1022.42;64.13;447.06
18.32;42.18;1002.27;95.99;458.46
11.21;41.06;1021.75;77;474.03
14.66;41.76;1022.12;78.13;463.6
17.53;50.66;1012.74;91.51;457.28
20.34;59.8;1015.18;80.21;453.54
29.95;67.25;1017.68;51.91;433.13
15.78;43.99;1022.19;83.7;461.07
24.28;71.98;1006.34;90.45;432.47
16.73;65.94;1013.79;90.19;453.39
14.26;42.86;1011.33;88.37;471.19
25.21;59.21;1013.19;62.85;438.7
12.5;43.67;1013.99;90.91;473.26
9.83;38.56;1017.35;62.8;480.47
21.96;69.94;1011.09;80.27;441.15
27.19;62.91;1011.57;53.66;444.8
21.61;58.62;1017.61;76.07;449.11
19.35;39.39;1013.91;61.53;465.28
13.16;54.3;1017.33;82.43;468.4
26.88;74.78;1010.42;64.81;440.84
15.37;41.96;1011.58;96.76;466.02
18.16;39.99;1007.73;70.54;463.69
17.7;50.88;1015.44;89.57;456.78
11.94;44.2;1017.97;82.93;474.02
13.33;38.47;1015.42;58.27;466.26
18.92;46.93;1009.89;77.98;453.66
24.96;70.47;1007.73;76.48;438.23
28.19;68.08;1013.41;43.93;436.43
13.31;41.26;1020.83;79.55;462.87
14.5;53.82;1016.81;62.89;464.27
27.64;75.6;1017.35;54.78;441.04
20.51;48.6;1005.29;80.7;448
12.87;41.5;1013.51;85.72;469.44
27.11;70.04;1009.76;71.25;431.96
7.17;41.92;1031.97;83.86;485.08
25.13;59.44;1012.38;77.92;445.59
23.21;74.22;1009.68;88.46;440.46
9.11;40.64;1020.68;86.91;476.62
5.52;42.85;1012.77;93.82;478.98
10.17;40.1;1014.05;91.9;479.58
26.38;69.88;1008.42;86.25;432.25
26.37;54.5;1014.48;66.31;451.78
21.78;51.43;1007.45;88.71;446.56
31.24;74.22;1007.74;48.77;430.44
27.17;61.02;1011.38;65.32;437.06
14.41;42.77;1019.84;82.54;465.89
13.32;38.73;1005.37;88.48;472.33
30.87;67.32;1013.78;34.54;436.96
28.44;67.07;1006.08;50.42;433.15
9.66;40.05;1015.78;89.06;481.14
30.3;69.51;1011.8;50.43;431.12
29.22;73.18;1012.22;64.91;430.57
12.08;40.75;1015.84;86.9;476.84
11.26;40.43;1025.68;74.67;489.66
10.23;42.07;1017.93;91.1;475.14
24.76;63.07;1012.73;70.39;443.04
29.49;70.98;1007.83;79.08;434.43
24.67;58.05;1011.31;69.95;444.57
26.48;51.43;1006.76;74.3;438.1
30.05;56.9;1007.02;41.96;437.55
19.05;67.32;1013.2;83.14;447.47
13.18;40.24;1016.81;86.71;469.35
27.18;71.06;1008.16;86.32;430.66
12.64;41.49;1019.78;94;468.78
17.98;39.63;1005.42;82.12;466.69
15.57;38.78;1013.51;95.38;463.47
14.43;38.91;1013.28;70.26;468.83
14.66;47.83;1006.15;91.98;461.46
30.21;69.4;1003.69;62.89;438.18
9.46;36.66;1026.22;72.58;479.06
10.36;41.46;1017.53;92.04;478.27
31.17;70.98;1007.19;67.34;431.01
9.08;36.71;1025.07;81.32;479.02
16.73;43.79;1016.25;73.58;468.87
23.84;63.47;1012.54;76.33;444.48
25.79;75.6;1017.46;75.63;434.65
29.54;69.48;1008.91;56.07;427.82
15.57;44.68;1022.01;90.02;460.91
20.66;51.19;1008.81;88.93;447.14
25.95;63.47;1011.77;66.22;445.5
18.6;60.1;1009.91;87.13;453.94
32.31;77.95;1010.15;62.17;430.15
29.3;73.67;1005.64;65.31;431.07
12.04;41.58;1018.02;88.91;464.45
4.49;40.27;1012.01;76.5;494.24
18.2;39.63;1005.35;79.05;468.49
16.03;65.46;1013.96;87.56;455.17
22.32;64.27;1014.35;82.98;446.62
29.5;71.14;1011.27;52.81;430.85
11.49;35.76;1019.08;60.04;472.45
31.98;64.05;1010.49;58.01;439.56
23.65;59.92;1010.19;89.53;436.74
17.9;48.98;1014.17;80.4;453.02
23.59;58.62;1017.81;66.68;448.09
12.75;44.2;1017.59;81.22;471.03
27.63;71.98;1005.45;82.88;426
28.69;73.18;1012.23;68.57;431.36
19.13;66.86;1012.95;71.24;453.31
23.92;61.87;1009.63;54.16;441.15
10.12;41.78;1013.43;73.47;477.67
20.35;56.53;1020.23;70.05;456.04
23.83;64.15;1020.93;63.86;447.95
7.04;41.74;1021.91;88.55;488.99
6.57;39.37;1020.2;77.37;487.94
31.35;67.32;1013.74;38.56;439.81
8.47;41.03;1021.72;70.16;485.1
21.33;60.1;1010.97;78.36;451.95
21.02;61.5;1008.52;77.74;448.08
10.72;41.17;1019.68;60.71;479.21
26.07;71.37;1008.6;79.48;439.25
32.06;69.88;1006.88;63.53;432.47
20.32;44.6;1015.16;36.35;460.21
29.06;64.96;1000.88;62.07;430.24
23.07;57.17;1009.84;76.8;444.08
17.79;45.01;1015.71;67.13;454.4
11.83;38.25;1013.36;85.33;473.31
7.36;40.07;1017.29;52.55;489.45
13.97;41.16;1020.88;74.88;459.84
14.96;39.31;1010.52;71.28;461.97
14.87;42.18;1015.23;74.41;465.89
29.63;69.71;1009.04;67.26;435.27
27.3;57.19;1008.08;63.48;438.65
17.43;63.09;1019.87;92.77;449.36
11.23;43.7;1016;91.75;476.04
18.12;50.16;1009.82;100.09;453.29
13.12;39.18;1023.11;64.33;471.44
14.2;45.51;1015.36;74.85;465.35
12.04;40.1;1014.42;89.65;474.28
17.32;45;1022.19;40.45;469.38
23.31;60.37;1005.17;82.75;438.52
14.24;39.99;1009.3;83.75;466.2
10.34;41.46;1017.75;89.73;478.03
16.15;44.21;1020.76;85.41;462.02
17.93;44.63;1003.54;87.41;458.96
10.74;52.75;1021.75;75.41;467.48
18.31;50.9;1011.87;86.83;455.5
15.89;43.96;1014.02;75.24;467.35
19.15;44.34;1019.54;48.09;468.8
12.12;38.28;1013.65;90.19;471.19
28.62;79.74;1008.12;65.39;436.12
24.35;73.17;1012.2;85.88;435.66
18.62;65.48;1018.45;73.39;451.94
26.28;68.14;1005.61;53.17;435.71
24.75;63.57;1010.47;84.24;445.3
19.27;50.9;1011.72;83.14;455.09
20.98;60.1;1011.07;79.44;450.95
13.5;44.92;1023.87;87.17;468.85
17.35;39.72;1003;64.62;459.83
15.39;39.31;1008.78;66.67;461.39
20.45;48.41;1010.81;86.7;444.69
23.22;63.07;1012.91;77.59;446.62
30.47;68.24;1009.55;64.98;427.94
14.87;41.76;1022.26;78.21;464.84
10.28;39.61;1020.43;69.09;478.34
22.46;58.33;1013.21;68.68;445.9
19.66;51.43;1010.17;84.19;459.12
25.4;70.4;1006.8;94.78;439.04
16.36;43.99;1021.34;85.13;465.81
29.61;67.07;1005.91;39.28;434.14
30.29;74.16;1008.77;75.23;431.39
18.14;67.71;1003.82;95.69;442.45
25.39;70.36;1006.76;73.62;436.5
10.35;44.2;1018.46;88.6;478.36
12.24;49.83;1007.9;94.28;466.83
29.45;68.27;1007.96;61.63;432.96
28.99;68.24;1008.75;66.57;428.28
13.34;40.8;1026.56;64.85;474.47
9.63;40.27;1009.96;81.03;477.38
24.22;49.82;1014.61;66.82;452.2
33.11;69.75;1008.88;42.08;437.19
33.37;71.37;1003.75;45.26;432.67
25.25;62.91;1012.51;62.64;443.14
13.45;42.44;1012.79;83.12;473.96
29.45;68.84;1011.64;59.7;438.41
25.88;69.13;1002.44;85.67;426.14
25.93;69.34;1008.91;79.43;434.08
28.15;72.24;1010.88;62.39;431.75
21.08;44.05;1008.13;72.52;449.6
29.12;73.06;1009.98;80.21;434.9
26.32;69.71;1009.39;67.05;441.25
18.24;58.46;1017.38;86.92;449.63
15.52;40;1017;66.27;454.14
13.17;38.52;1018.5;83.77;468.82
12.32;41.62;1012.88;88.88;464.72
21.8;62.39;1007.84;89.04;452.15
9.43;37.14;1013.03;74.99;473.57
7.14;41.22;1016.6;97.09;435.58
26.56;49.02;1007.65;70.78;438.82
16.73;54.3;1017.96;59.44;460.54
33.4;69.98;1013.29;47.78;432.44
23.38;48.78;1019.03;78.69;446.18
20.58;39.53;1005.68;62.09;460.1
12.57;39.3;1019.57;72.44;473.67
11.5;40.22;1010.31;78.08;476.46
31.97;79.74;1007.03;55.84;435.99
7.19;38.91;1016.53;88.61;486.05
22.52;66.48;1003.87;78.29;435.02
24.27;60.23;1011.84;77.8;438.99
26.93;59.54;1004.02;75.5;437.58
21.11;58.66;1011.7;68.71;457.89
8.9;36.24;1013.29;89.35;479.03
25.17;72.39;1001.69;90.51;432.45
13.84;41.26;1020.92;74.74;462.46
11.43;41.16;1022.81;92.04;466.86
11.46;39.82;1012.09;86.2;477.99
17.83;44.92;1025.04;70.58;458.42
14.8;44.21;1021.59;89.24;466.21
31.07;64.96;1005.2;58.93;428.63
18.21;45;1022.86;48.84;467.54
18.61;67.71;1004.07;84.49;443.57
10.09;41.01;1019.89;96.55;471.15
26.26;74.9;1003.85;81.94;437.44
10.05;41.17;1018.98;83.71;481.38
18.8;44.71;1016.56;31.29;459.85
21.46;50.59;1016.75;67.14;453.67
18.19;41.85;1014.93;61.37;466.86
18.86;50.78;1008.46;91.67;446.7
27.77;62.26;1010.88;66.45;430.19
19.89;51.43;1007.33;92.08;448.98
8.09;38.5;1012.99;67.31;484.81
22.93;51.19;1009.3;82.8;443.57
11.28;43.41;1017.91;81.03;471.42
18.95;42.23;1013.01;79.4;462.73
9.59;37.14;1013.8;72.85;474.74
15.89;38.73;1001.45;74.37;465.76
23.83;49.21;1012.93;46.79;446.23
30.62;66.54;1004.11;55.36;429.01
14.93;39.16;1007.25;72.35;463.2
9.6;42.03;1017.66;92.27;474.65
22.77;69.84;1005.75;84.26;436.75
25.7;69.45;1013.86;56.91;437.04
22.33;70.79;1006.02;93.35;436.74
15.33;36.71;1013.99;73.89;468.36
32.84;68.14;1003.59;43.88;425.18
25.2;61.08;1013.04;74.28;447.09
19.54;54.9;1017.15;70.37;455.86
19.81;43.56;1013.39;38.13;460.59
25.04;63.86;1018.92;52.79;441.6
22.56;70.79;1005.85;93.09;435.14
7.57;41.14;1028.23;87.97;477.8
11.06;37.92;1008.76;67.32;473.16
18.95;46.21;1013.47;81.22;457.58
24.71;61.9;1013.78;85.82;443.39
22.86;47.43;1009.75;61.54;452.53
27.37;63.31;1012.89;60.11;439.15
8.12;43.02;1013.56;85.26;483.55
31.17;69.51;1010.51;43.11;428.94
25.01;66.56;1009.68;64.94;435.73
8.74;40.03;1016.81;93.37;481.07
7.29;41.04;1024.06;89.19;474.71
21.83;63.87;1018.93;63.07;452.21
15.3;41.76;1022.57;71.56;466.59
22.32;70.47;1010.97;83.16;441.87
20.54;68.12;1012.23;81.06;440.28
19.62;43.56;1012.89;37.6;463.33
14.79;41.04;1025.32;75.81;456.97
26.9;59.14;1016.18;70.88;436.16
29.79;67.69;1006.86;55.93;428.71
23.1;72.99;1008.85;90.54;440.46
27.01;43.21;1011.71;77.84;434.09
21.86;64.45;1015.83;63.36;457.8
16.41;47.24;1015.75;88.78;457.94
10.07;40.46;1018.65;69.2;470.99
22.97;62.4;1010.25;75.18;445.3
17.46;53.29;1018.07;91.01;458.06
24.27;60.37;1005.13;77.16;437.78
31.54;77.24;1007.83;62.98;430.07
25.79;59.43;1008.61;64.3;435.51
13.7;34.03;1018.82;69.07;470.2
13.74;43.71;1025.45;86.62;465.24
18.68;59.14;1016.96;77.09;452.85
23.25;69.45;1013.85;70.14;437.18
13.01;41.17;1017.26;76.2;469.48
30.91;69.75;1010.23;59.36;435.7
10.04;41.62;1013.36;95.17;463.87
18.13;49.39;1021.29;82.52;458.53
31.25;74.34;999.06;69.85;432.22
12.88;42.74;1026.25;74.54;470.89
29.78;70.98;1007.82;77.59;436.32
12.26;39.96;1011.79;79.06;470.87
14.12;39.52;1018.41;78.32;465.09
14.14;43.34;1017.1;81.77;464.36
10.24;39.28;1010.13;81.61;477.53
17.3;46.21;1013.56;87.57;456.77
10.86;37.5;1013.36;75.56;473.75
30.05;69.34;1008.26;61.5;436.82
18.01;54.9;1017.04;77.82;455.91
23.56;42.67;1008.01;66.76;440.69
28.53;68.08;1013.27;42.53;438.91
11.47;25.36;1008.27;95.4;469.51
18.6;41.67;1013.07;64.23;458.91
27.83;59.57;1011.22;71.05;443.85
16.76;43.67;1011.27;70.55;462.44
27;60.96;1012.36;58.97;450.15
23.76;70.32;1012.13;78.84;434.64
9.44;41.79;1020.16;72.26;474.03
11.62;43.48;1016.66;76.32;468.37
25.68;46.21;1011.01;57.53;442.98
31.52;76.2;1008.31;57.35;435.31
26.63;62.44;1010.86;70.82;438.25
10.14;42.02;1003.19;96.51;472.17
10.87;44.71;1021.38;58.22;484.63
22.19;48.78;1017.84;76.01;446.51
29.79;62.66;1008.5;48.51;440.27
30.55;66.25;1009.15;63.52;440.74
23.88;54.2;1012.81;64.52;444.97
26.38;59.92;1009.99;71.91;444.85
26.01;74.33;1015.69;81.22;435.82
6.75;39.37;1020.26;70.99;486.26
29.55;66.25;1009.38;69.55;436.29
25.35;66.56;1008.75;66.88;436.51
25.91;68.08;1010.92;74.25;432.07
12.49;41.62;1011.37;82.68;461.35
27.98;67.17;1007.32;75.29;440.68
11.38;52.75;1026.19;72.71;469.9
16.27;58.2;1018.47;80.03;453.66
26.95;72.24;1011.16;73.14;435.65
29.04;76.09;1007.52;75.44;430.32
23.99;58.62;1016.91;66.36;449.4
23.45;69.05;1003.03;66.41;440.24
22.67;60.77;1017.56;79.43;444.43
26.43;77.17;1008.67;92.59;431.26
9.7;40.11;1026.61;75.48;473.97
11.92;40.62;1015.91;55.4;464.9
24.01;42.48;1011.39;55.1;453.12
25.61;58.86;1013.9;54.9;444.77
26.65;74.67;1015.73;77.32;435.9
25.61;74.22;1010.26;75.15;438.45
20.01;43.77;1012.13;65.53;455.66
11.91;40.69;1014.41;83.71;476.71
13.4;41.78;1010.2;64.57;466.68
13.1;40.03;1017.79;84.48;470.75
20.57;63.78;1016.76;74;449.93
22.87;74.22;1009.36;93.05;438.67
32.46;74.33;1012.61;37.07;427.87
9.6;41.03;1021.01;69.03;481.73
18.49;41.1;1001.9;59.99;460.76
11.02;41.44;1015.28;83.53;476.68
13.87;42.99;1007.45;81.52;471.12
29.35;68.51;1007.63;70.67;430.22
20.65;50.59;1016.22;68.57;455.24
29.09;67.07;1005.99;41.39;429.93
14.6;53.82;1016.28;64.83;462.86
26.1;58.9;1004.18;71.63;444.4
30.18;65.74;1012.63;47.74;441.65
8.85;40.22;1008.61;90.6;482.3
29.17;74.34;1004.51;82.02;433.03
11.86;39.85;1013;66.92;478.29
28.94;62.26;1010.64;50.41;436.04
20.21;58.12;1015.36;79.18;453.19
7.33;41.16;1023.17;92.43;466.16
12.82;41.58;1020.37;81.06;464.07
23.27;67.9;1006.17;71.01;447.25
13.75;40.89;1011.21;82.8;471.42
9.62;41.01;1019.43;97.99;467.34
14.93;42.44;1012.65;86.8;471.24
12.03;40.1;1015.32;85.39;474.94
18.41;42.44;1012.66;65.93;463.2
15.52;43.7;1015.8;76.27;466.38
27.02;61.86;1012.38;70.28;442.67
27.86;61.5;1009.23;46.19;439.49
19.35;39.72;1002.5;51.24;455.29
22.18;45.09;1014.04;43.13;455.4
10.17;41.17;1018.58;87.72;478.04
18.1;48.06;1015.47;82.47;454.04
14.54;42.99;1009.27;90.88;468.93
10.95;43.8;1022.61;63.46;473.2
23.05;48.98;1015.64;49.33;446.05
13.07;45.51;1015.22;78.65;460.14
5.82;40.78;1024.82;96.01;470.02
20.82;63.77;1014.28;86.37;448.9
21.84;55.5;1019.28;62.17;454.99
21.62;50.05;1007.2;92.9;444.16
31.4;71.06;1008.44;74.77;433.34
20.35;67.71;1005.85;63.97;446.42
20.3;59.8;1015.24;78.75;453.29
22.2;57.17;1009.82;78.43;447.75
26.94;62.91;1011.68;41.3;449.1
25.57;65.46;1014.81;38.58;444.46
8.49;36.25;1029.7;84.41;480.35
11.02;40.71;1020.3;86.64;469.31
19.47;58.79;1016.8;87.26;450.17
22.8;73.17;1011.87;91.57;437.98
20.03;60.77;1017.23;87.82;449.31
25.03;61.86;1012.84;80.85;439.55
8.96;40.05;1015.91;89.4;467.24
25.71;71.73;1009.72;75.29;434.16
22.99;46.93;1014.15;49.42;451.41
10.93;39.16;1016.54;90.56;479.83
17.35;42.86;1014.62;74.16;465.16
24.88;51.43;1011.28;67.38;441.03
10.53;40.64;1020.62;98.43;477.99
4.97;38.91;1018.99;89.86;489.96
10.22;37.83;1005.94;93.53;471.79
9.94;40.46;1018.9;68.51;473.74
2.8;39.64;1011.01;82.96;482.66
28.85;57.19;1008.2;58.4;436.8
7.41;39.16;1015.23;90.66;486.91
23.51;48.98;1014.63;41.56;454.06
20.31;45.87;1007.89;73.7;449.54
15.31;52.75;1025.21;55.22;460.77
27.33;66.17;1011.06;64.55;443.89
13.67;44.92;1023.6;85.35;467.71
6.02;43.65;1013.85;83.53;481.92
13.32;41.7;1020.22;88.3;451.93
30.74;71.77;1006.24;53.38;434.89
23.56;67.79;1010.14;89.72;441.29
12.38;45.09;1013.26;90.55;467.47
22;51.3;1012.87;85.79;450.18
3.95;38.44;1016.75;79.65;492.46
11.8;43.99;1020.86;98.44;466.75
17.29;42.86;1014.38;72.3;464.27
29.17;64.79;1016.43;61.05;441.2
25.32;71.94;1009.94;62.93;435.06
13.65;42.86;1015.41;87.67;471.75
25.94;60.75;1007.22;64.76;439.46
18.81;45.01;1015.28;65.91;457.85
23;60.27;1018.72;84.25;442
9.48;40.8;1023.82;78.98;485.36
33.75;64.96;1002.54;39.28;432.62
22.88;50.23;1016.11;63.77;458.08
17.5;42.23;1013.37;86.87;462.57
14.91;46.9;1019.59;98.1;461.73
10.64;39.61;1018.33;66.81;471.48
28.31;70.32;1007.88;47;432.5
22.56;60.29;1018.19;67.53;447.15
23.94;51.95;1008.61;73.42;448.67
12.29;40.71;1019.71;83.09;469.75
14.44;42.32;1015.61;76.85;462.13
19.74;67.71;1007.68;64.02;446.1
18.39;52.08;1006.53;100.09;449.96
27.18;62.66;1009.89;52.83;442.16
20.08;63.09;1019;77.06;448.74
20.56;43.79;1015.85;45.7;462.11
10.46;41.06;1021.41;82.34;481.47
28.62;69.71;1009.67;62.12;437.52
8.9;40.77;1011.67;90.26;479.18
29.3;69.48;1010.1;53.69;429.42
16.34;36.99;1006.99;90.06;466.24
8.16;39.64;1011.21;85.56;481.78
27.71;69.51;1009.65;58.38;435.04
15.08;42.77;1018.43;73.19;461.68
6.86;40.02;1031.5;77.94;476.45
9.68;41.44;1015.19;87.34;479.89
25.11;63.21;1012.21;83.58;443.43
11.2;41.38;1021.65;61.89;476.87
27.44;66.56;1005.51;69.28;428
31.28;75.08;1005.39;49.53;438.63
24.21;70.98;1007.02;95.57;441.78
13.84;44.9;1007.58;63.62;463.27
18.41;42.04;1011.69;64.88;465.64
3.69;38.44;1016.74;82.87;490.78
6.34;40.64;1020.62;94.39;478.78
21.6;43.43;1010.28;61.87;446.4
28.19;71.97;1008.85;84.67;438.8
18.6;56.85;1012.34;80.24;450.26
29.56;73.88;1005.77;66.45;436.6
31.46;71.8;1010.75;54.88;434.96
24.17;71.25;1003.9;90.36;435.66
8.44;41.17;1019.9;70.72;486.15
21.18;44.57;1007.27;73.67;449.93
29.45;69.13;1009.3;52.97;432.04
24.43;61.25;1011.66;85.24;436.05
20.21;65.06;1016.46;73.36;451.46
25.69;72.43;1006.86;86.38;429.99
14.19;43.71;1024.38;83.03;467.8
17.94;37.2;1012.64;68.11;467.65
13.97;45.01;1017.44;89.15;461.96
15.33;52.05;1014.15;80.56;452.82
25.07;56.85;1011.25;51.99;442.44
11.58;39.69;1005.17;86.55;469.6
21.71;58.05;1013.07;85.75;449.38
5.74;45.87;1011.44;95.94;482
10.45;40.71;1015.68;81.48;469.22
4.73;41.31;999.77;93.44;486.6
22.72;64.15;1021.14;60.34;453.13
27.01;67.98;1006.01;67.98;434.65
20.27;63.56;1014.24;86.55;446.93
24.47;75.23;1012.43;75.25;441.07
11.54;45.51;1017.19;83.02;474.73
10.37;39.04;1023.95;81.93;479.35
23.24;68.31;1009.71;80.8;440.78
26.56;65.59;1012.6;64.25;443.66
13.03;39.52;1016.68;83.09;473.99
13.92;43.41;1015.12;61.64;464.76
7.33;40;1018.96;80.76;478.16
33.11;77.54;1010.36;50.99;431.77
27.46;61.86;1012.39;66.09;439.72
14.2;43.02;1012.18;57.07;470.67
10.31;38.18;1018.02;70.1;476.31
24.2;59.43;1009.69;62.3;440.66
19.69;59.14;1015.99;70.33;448.69
8.18;40.02;1031.45;73.66;478.81
17.9;67.71;1004.3;89.59;449.73
10.82;44.63;1020.64;90.26;473.23
14.84;44.63;1019.28;57.37;466
28.34;73.68;1015.05;76.73;432
29;75.33;1001.6;71.43;432.65
23.07;50.05;1006.9;86.98;442.97
13.61;42.34;1017.93;91.61;463.89
26.61;69.13;1002.05;51.97;430.17
33.42;68.51;1011.91;45.83;427.66
29.59;70.17;999.71;71;434.85
34.2;68.14;1002.7;56.09;427.05
12.54;44.03;1007.05;84.03;471.86
8.97;44.03;1013.16;80.39;474.61
20.98;42.23;1012.9;70.7;462.27
10.72;41.38;1021.6;63.77;478.29
5.79;38.68;1017.19;70.46;487.4
30.24;66.75;1017.95;55.66;435.02
25.98;73.18;1012.28;85.78;439.73
13.87;49.83;1006.76;89.14;462.46
27.41;63.07;1011.5;55.3;445.02
18.25;60.1;1009.72;90.15;456.25
28.53;69.84;1004.46;68.03;427.72
14.59;35.71;1015.19;54.13;469.32
24.06;58.98;1010.66;81.16;443.75
19.72;65.94;1010.53;82.12;446.84
26.91;74.99;1005.64;78.98;437.06
16.65;49.69;1014.01;91;460.03
24.86;44.05;1005.69;66.65;447.2
14.04;40.83;1008.98;82.04;469.75
26.21;65.12;1016.06;44.31;444.44
16.17;46.97;1014.22;85.8;456.08
15.21;43.56;1012.92;56.61;467
13.16;40.71;1021.99;77.91;475.87
22.01;49.39;1019.6;75.8;451.84
15.67;38.62;1015.76;66.29;463.17
22.04;69.51;1013.25;56.15;446.34
22.35;54.42;1012.46;75.01;454.72
25.57;62.96;1019.92;58.34;444.81
16.51;51.86;1022.37;81.18;442.48
9.03;37.14;1012.79;76.27;478.95
33.59;79.05;1007.79;63.55;436.51
8.72;40.72;1023.48;77.87;485.3
21.16;65.48;1016.99;72.79;446.37
19.63;52.72;1025.09;51.16;459.12
31.44;64.44;1014.04;49.15;437.6
31.18;77.95;1014.89;65.62;431.58
20.09;61.27;1020.05;70.71;451.43
20.87;63.31;1012.27;79.51;446.7
33.01;69.88;1006.71;53.25;433.5
21.84;60.29;1017.23;66.89;454.4
22.5;70.94;1008.04;82.39;442.4
14.5;40.66;1016.81;82.93;463.53
26.16;63.76;1010.03;68.77;437.24
21.49;68.28;1004.68;80.64;438
28.36;66.75;1017.71;52.6;433.88
9.78;40.03;1017.33;92.11;480.59
22.63;45.61;1014.14;73.06;457.88
23.48;73.67;1007.07;88.49;437.19
19.96;39.53;1006.16;62.77;460.49
10.86;44.85;1014.15;88.36;476.87
25.03;60.84;1017.69;59.23;441.58
15.12;41.79;1007.16;82.35;455.63
32.38;69.05;1000.76;45.85;429.31
21.87;66.86;1013.01;57.39;453.62
13.43;43.56;1013.02;66.36;472.94
22.26;70.47;1008.32;84.22;440.21
33.8;64.96;1004.88;49.37;427.28
6.17;36.25;1028.68;90.59;483.77
11.73;40.64;1020.68;96.98;477.06
10.31;39.82;1012.87;88.71;480.61
4.81;42.85;1013.96;86.94;479.8
15.52;58.59;1014.12;91.22;457.74
21.96;51.43;1007.28;89.96;442.87
12.77;40.71;1014.66;72.81;471.59
13.91;40.24;1017.03;85.93;466.24
6.14;40.62;1015.71;86.51;481.66
31.63;69.59;1008.66;61.81;436.89
20.2;64.45;1009.03;61.77;452.33
30.74;79.05;1005.78;73.19;430.69
23.25;72.99;1009.17;89.85;438.51
5.73;40.35;1012.24;91.84;490.5
7.8;43.65;1018.92;60.77;479.78
11.98;44.6;1018.59;86.71;470.02
30.67;77.95;1015.28;61.67;435.96
9.74;41.01;1019.12;98.39;465.8
10.18;35.76;1019.71;66.7;473.31
23.01;58.79;1009.71;84.22;444.64
26.02;74.78;1010.04;72.78;439.82
13.92;44.47;1029.36;70.86;467.29
22.82;60.08;1017.95;65.71;450.86
28.25;66.54;1011.02;43.77;439.67
15.98;39.64;1009.31;81.21;467.22
24.49;65.06;1014.07;63.32;441.4
9.41;40.43;1025.68;79.49;492.88
27.43;63.87;1017.6;43.33;442.71
22.85;47.43;1008.13;66.36;448.15
18.89;66.86;1012.38;71.96;454.02
30.74;73.67;1005.79;57.89;428.92
12.27;41.17;1019.41;58.1;475.13
27.85;66.44;1008.48;77.15;429
20.54;61.27;1019.6;61.87;451.95
18.23;60.95;1016.74;78.85;455.53
10.44;37.83;1006.31;97.2;474.42
8.91;43.52;1022.78;98;478.38
30.91;79.74;1006.92;56.32;433.84
32.48;62.04;1010.39;38.05;446.48
24.23;56.89;1012.32;68.04;441.29
28.21;73.06;1008.26;86.29;430.46
12.37;46.97;1013.95;90.76;464.4
25.41;66.49;1014.06;51.09;449.2
15.5;44.34;1019.21;65.21;468.53
20.71;45.61;1013.64;82.39;457.4
15.28;40;1016.65;65;458.76
17.25;39.39;1014.27;67.8;465.74
27.99;69.89;1013.94;51.25;435.79
28.75;64.69;1007.1;60.37;437.94
23.6;65.48;1017.44;61.26;444.38
23.27;60.84;1019.13;67.24;440.22
32.06;75.33;1001.96;63.15;432.92
20.27;56.65;1020.75;67.12;454.29
23.48;64.15;1021.08;57.77;450.89
23.28;48.92;1010.23;41.55;449.27
28.91;58.33;1013.84;39.72;437.53
10.16;40.8;1028.13;86.39;477.49
25.14;69.13;1011.15;85.67;433.95
26.04;52.84;1005.68;65.18;439.36
18.42;63.94;1020.47;74.47;450.55
22.89;73.11;1006.66;73.11;440.15
9.79;39.69;1002.36;93.86;471.61
19.18;50.12;1005.99;100.09;444.56
32.51;73.56;1007.06;59.6;435.23
8.95;36.18;1014.08;76.94;478.07
17.78;50.66;1015.09;91.9;456.11
18.68;53.29;1018.16;75.01;459.89
11.95;39.82;1013.4;92.51;474.56
24.29;62.91;1013.04;65.85;442.18
11.94;44.6;1018.69;85.33;468.53
15.45;45;1023.63;70.74;469.54
13.77;42.86;1012.86;88.83;471.94
9.51;43.79;1016.02;79.81;481.12
8.8;42.32;1017.91;86.8;483.88
19.67;44.89;1009.43;73.88;455.2
12.3;40.69;1015.74;82.58;474.46
30.54;67.45;1014.37;32.97;431.35
11.67;36.18;1016.03;61.44;472.76
20.51;42.23;1013.25;71.83;461.78
26.63;64.44;1012.66;61.19;442
23.97;63.86;1018.09;57.62;441.65
31.68;73.68;1014.85;64;431.11
28.93;72.99;1007.23;64.41;434.45
23.57;61.47;1009.27;84.17;435.82
31.1;69.51;1010.84;45.4;429.74
19.44;59.21;1018.5;88.35;448.04
13.51;44.9;1019.29;77.24;464.86
23.69;71.97;1009.62;93.03;438.62
22.07;70.72;1010.52;82.96;442.88
25.88;63.73;1009.48;77.17;438.42
8.97;36.24;1013.21;90.77;477.89
14.81;42.03;1017.43;72.54;470.41
23.63;73.18;1012.29;88.81;437.7
12.95;43.71;1025.63;90.7;469.15
25.54;61.08;1013.14;71.15;447.06
8.36;40.22;1011.6;89.18;484.66
29.86;70.8;1010.22;70.36;437.47
6.86;41.17;1020.12;79.14;490.23
24.8;59.87;1018.79;60.79;441
24.91;69.89;1015.25;82.39;438.29
17.7;38.52;1020.15;69.8;455.5
24.39;51.86;1014.92;59.98;447.7
11.1;44.85;1014.27;65.08;477.03
11.28;40.55;1006.23;97.78;475.14
20.45;69.45;1012.53;91.81;441.83
29.86;69.34;1009.61;61.27;438.5
25.56;70.32;1009.07;90.63;433.72
24.81;67.17;1007.71;84.37;442.75
13.18;52.72;1024.67;75.96;468.36
21.35;58.16;1017.21;67.66;452.83
18.53;39.72;1001.26;64.08;457.26
22.41;70.98;1005.67;95.03;441.51
12.71;43.02;1012.25;62.68;475.38
10.08;37.92;1010.47;66.37;474.63
24.98;71.98;1006.59;90.61;432.06
17.33;42.28;1007.97;50.33;462.26
13.09;39.85;1012.86;58.42;475.89
14.77;58.2;1018.78;83.83;460.54
21.89;74.93;1016.11;77.88;448.47
33.2;70.8;1008.75;59.41;430.71
22.63;57.17;1009.83;77.43;433.54
19.73;68.63;1012.41;74.12;450.26
13.68;41.7;1019.19;84.07;464.46
13.53;42.03;1017.52;84.02;466.71
31.42;70.17;999.3;61.22;430.78
7.24;38.06;1020.6;85.36;481.83
18.96;47.83;1006.15;75.61;454.35
13.18;43.8;1023.18;61.21;467
25.58;61.08;1013.37;71.27;446.32
26.81;71.29;1009.65;80.69;434.48
9.32;36.3;1027.67;73.25;479.52
22.61;45.38;1013.92;62.91;459.53
26.22;49.82;1015.48;55.8;454.2
15.5;44.92;1024.16;86.44;462.12
15.72;41.76;1023.07;66.95;462.19
31.01;71.37;1003.4;55.06;430.82
18.42;60.1;1009.77;86.75;451.93
15.45;61.27;1019.87;79.21;456.59
14.48;44.06;1018.73;75.88;467.46
31.25;73.5;1010.81;45.2;432.25
20.05;42.48;1012.29;85.09;457.01
12.6;41.5;1013.07;86.22;472.45
16.53;46.18;1010.2;95.42;458.67
8.91;40.11;1022.87;78.39;475.43
10.48;40;1021.35;88.52;478.86
24.27;68.28;1005.43;67.63;445.23
14.01;39;1016.73;79.23;466.7
14.17;42.86;1030.94;66.47;466.2
17;49.78;1005.32;100.1;453.77
22.29;43.79;1015.68;41.75;461.23
32.51;69.98;1011.92;49.45;428.37
11.67;42.74;1025.92;79.57;474.75
27.51;73.67;1005.71;76.75;431.97
28.33;68.27;1008.09;50.37;432.66
22.17;70.47;1011.07;82.57;441.14
19.86;41.67;1012.31;53.9;462.86
5.79;45.87;1010.23;95.41;480.97
29.42;69.14;1007.32;75.04;437.75
10.51;44.78;1012.59;85.29;474.77
20.97;61.87;1011.45;65.41;446.76
14.93;41.79;1008.88;81.48;456.75
15.97;52.72;1024.72;65.97;462.64
2.71;39.42;1026.66;81.11;489.3
18.6;68.28;1003.27;84.21;446.98
26.15;64.27;1013.03;59.77;439.11
23.1;66.05;1020.28;80.62;439.03
28.67;69.14;1008.24;72.68;433.79
24.6;71.73;1010.08;78.77;436.28
8.58;38.38;1021.03;84.37;482.26
5.41;45.87;1008.47;97.51;479.48
25.96;60.95;1014.52;50.03;444.19
25.21;75.6;1017.19;69.84;445.84
29.81;73.67;1005.6;60.91;430.67
20;56.53;1020.43;75.94;454.86
18.43;44.63;1019.76;39.99;458.75
20.24;58.41;1013.73;99.59;449.49
20.99;50.12;1008.82;95.97;448.07
27.15;73.9;1007.57;74.42;433.09
24.47;57.85;1013.05;66.34;445.37
22.93;62.26;1011.25;83.66;438.34
32.51;71.22;1005.62;47.6;433.76
17.57;43.7;1015.53;67.22;463.64
13.99;45;1023.83;77.92;472.55
12.64;41.26;1020.79;83.66;465.78
23.89;70.04;1011.16;84.9;433.71
13.52;41.44;1015.81;65.97;472.11
20.77;45.87;1008.07;76.22;452.71
11.48;44.6;1018.29;90.76;470.39
27.05;77.95;1009.57;76.56;434.09
29.24;69.05;1003.12;43.18;432.56
25.95;73.77;1001.35;92.67;432.21
18.38;62.1;1020.12;77.27;452.91
15.64;43.71;1024.51;78.31;462.55
12.87;48.04;1012.47;100.13;465.56
10.76;40.78;1023.81;87.96;469.97
16.59;43.56;1012.88;59.61;465.03
26.72;56.9;1007.12;58.54;435.16
29.53;70.79;1003.7;60.89;426.85
12.15;45.01;1018.89;90.02;468.07
11.86;40.27;1008.06;72.91;474.57
19.02;49.25;1019.75;58.29;453.49
28.08;59.14;1016.16;58.08;438.83
22.46;48.41;1008.66;80.85;442.57
24.81;59.87;1018.56;61.18;444.89
13.41;54.3;1016.48;79.28;467.88
27.04;69.98;1008.5;75.41;433.25
23.39;63.94;1010.54;89.94;441.44
13.24;40.83;1007.9;87.53;472.22
14.54;41.16;1000;81.34;463.9
28.81;56.86;1005.82;56.86;434.08
22.5;64.69;1007.03;74.92;440.73
24.31;67.79;1010.64;76.15;444.72
29.63;66.75;1018.08;58.46;433.26
24.86;63.47;1011.5;71.78;441.68
25.32;54.5;1015.5;68.17;451.52
10.91;41.04;1026.57;74.24;469.53
28.76;69.48;1008.62;55.86;430.14
10.8;41.62;1012.84;93.84;462.84
3.2;41.31;997.67;98.84;489.86
21.74;70.32;1011.88;85.95;439.19
22.05;63.31;1012.39;76.95;444.37
14.1;42.74;1026.92;67.25;466.1
26.44;69.34;1009.55;73.18;440.43
30.66;70.98;1007.6;72.08;435.66
11.91;43.22;1008.75;76.57;472.88
28.5;72.99;1007.02;67.13;433.24
31.61;69.04;1008.11;47.96;439.19
26.11;70.36;1007.64;70.12;445.37
31.51;71.97;1007.84;71.18;430.11
24.2;60.95;1014.82;59.42;448.43
24.4;60.37;1006.77;82.43;440.64
15.93;25.88;1009.45;72.83;462.7
21.33;63.86;1020.33;72.13;445.02
9.99;43.52;1022.95;99.67;473.64
16.3;39.63;1004.64;85.61;464.11
21.79;61.45;1011.11;91.78;446.99
7.24;39.04;1019;68.69;485.57
16.7;46.18;1012.6;96.15;455.93
27.55;68.08;1011.42;60.71;432.59
21.96;58.79;1010.51;87.32;448.89
5.85;41.55;1001.95;99.41;484.47
22.2;63.94;1017.38;56.17;445.6
16.18;44.9;1021.3;74.46;463.1
34.66;74.33;1012;32.19;425.89
29.86;69.34;1007.76;54.12;433.57
27.66;69.75;1009.71;84.27;439.18
24.18;66.48;1003.3;70.99;433.37
14.12;42.99;1007.13;78.16;468.45
25.04;66.48;1004.12;63.01;433.83
19.71;43.43;1009.58;65.71;456.24
29.23;66.51;1011.11;53.12;439.61
21.3;41.1;1001.86;42.75;455.13
11.52;40.03;1017.56;87.87;472.31
31.73;73.42;1010.8;61.81;430.46
16.85;42.24;1017.43;66.01;472.63
19.69;39.72;1001.49;60.34;456.55
14.42;44.66;1016.1;93.89;461.34
20.74;58.2;1017.54;70.66;450.4
14.3;41.93;1020.6;65.38;471.32
13.44;39.39;1012.93;84.29;469.67
24.69;59.92;1010.12;80.58;436.33
24.42;63.07;1011.49;67.39;444.72
28.41;75.6;1018.48;56.07;440.28
23.69;65.59;1010.85;88.92;439.66
20.3;48.41;1007.48;89.66;446.68
25.16;54.2;1012.69;58.02;441.99
25.96;68.08;1011.34;71.57;432.82
16.96;44.9;1020.5;77.53;458.1
15.79;44.89;1010.19;84.61;458.09
28.12;44.89;1009.18;47.14;441.13
23.79;50.16;1005.32;75.82;435.49
7.11;43.13;1018.96;87.82;486.11
20.16;57.76;1019.34;72.1;455.13
22.58;59.14;1017.2;80.91;439.78
14.84;41.23;995.02;88;464.85
8.88;36.3;1015.27;56.96;478.7
28.83;64.96;1000.05;63.57;429.13
18.04;44.88;1017.96;66.3;461.13
14.22;48.6;1006.26;88.05;459.69
6.04;41.14;1027.92;87.12;481.37
10.15;41.46;1019.56;81.79;479.32
25.48;60.29;1017.55;51.22;443.77
19.94;56.53;1020.48;76.43;453.8
29.74;56.9;1007.15;41.91;438.76
28.18;77.54;1011.99;74.72;430.55
20.36;66.05;1015.86;87.19;450.23
21.87;49.39;1019.99;67.05;451.97
7.4;40.72;1022.56;87.67;484.29
6.58;43.02;1014.03;84.95;488.22
28.28;68.67;1006.36;69.9;435.29
26.68;63.73;1009.7;71.55;439.69
25.42;69.71;1009.29;82.5;435.59
13.94;41.26;1021.67;74.4;467.9
13.82;42.32;1016.32;81.19;463.06
11.53;41.39;1018.39;85.52;474.49
28.44;74.93;1013.88;52;441.52
27.98;58.33;1013.92;54.25;437.76
25.67;69.88;1007.84;83.32;441.35
13.78;38.28;1014.8;81.19;467.43
31.46;71.29;1008.57;41.79;430.8
30.14;67.69;1006.54;57.05;426.91
11.76;39.28;1016.9;91.06;478.07
28.97;67.9;1006.19;65.81;434.7
24.02;64.63;1020.49;55.17;449.66
11.45;45.01;1018.88;92.12;470.4
27.41;59.21;1013.3;50.93;438.39
20.98;43.77;1010.67;62.73;449.88
7.32;41.22;1015.42;97.25;484.21
12.28;41.49;1019.73;94.79;467.44
24.33;46.93;1013.51;52.63;449.07
26.85;73.77;1001.2;90.13;431.24
22.05;48.14;1015.81;69.94;447.37
15.47;46.48;1007.69;91.07;462.58
16.9;38.58;1014.09;70.11;459.87
19.26;44.34;1019.45;51.32;467.72
13.21;41.2;1016.63;74.1;474.26
18.73;46.48;1007.19;79.23;450.74
14.13;43.7;1015.94;80.89;469.28
28.63;66.56;1005.88;64.73;427.35
29.23;75.6;1017.72;52.26;438.92
12.65;44.34;1014.74;92.81;473.46
25.34;59.39;1014.02;73.58;439.8
32.14;68.31;1010.48;42.15;436.15
9.13;40.02;1031.08;74.76;473.47
22.68;70.47;1010.86;82.8;441.47
25.84;67.83;1009.26;59.55;433.32
17.53;44.9;1020.5;71.1;457.61
20.26;51.19;1008.9;93.47;448.1
11.29;41.5;1013.39;89.15;476.04
29.39;68.24;1009.06;66.76;427.96
14.66;41.66;1012.89;62.41;466.87
27.35;77.95;1017.43;73.36;437.61
24.19;65.48;1018.8;60.54;443.92
9.23;39.66;1019.44;76.11;481.77
14.91;43.34;1015.15;81.56;461.27
25.75;71.14;1008.33;77.12;433.64
32.19;69.13;1000.45;48.22;425.21
16.98;43.99;1021.65;81.17;456.07
16.38;47.45;1010.08;88.86;450.69
30.58;65.18;1011.61;37.43;437.17
11.97;41.04;1026.42;70.75;468.81
14.42;41.16;1004.32;88.42;467.25
26.96;69.45;1013.89;51.47;436.69
9.21;39.72;1019.54;74.44;478.96
21.85;58.33;1013.03;66.39;447.31
10.33;41.44;1015.24;86.72;478.79
23.19;48.6;1002.38;61.19;445.52
23.26;59.14;1016.98;76.29;440.37
8.35;40.46;1019.23;73.26;474.79
20.37;69.48;1011.04;84.31;445.81
22.1;65.48;1019.3;66.96;447
25.96;63.77;1013.24;65.43;445.26
19.19;50.16;1011.12;99.91;449.52
18.6;58.71;1009.8;86.42;430.38
6.13;40.81;1026.31;91.66;483.8
18.89;43.56;1012.79;38.63;463.91
19.75;54.2;1011.43;83.5;448.89
19.76;58.79;1017.37;89.09;449.76
26.24;49.82;1014.9;55.58;452.41
14.32;71.14;1019.87;79.15;460.02
20.32;67.71;1007.42;63.71;446.22
14.7;41.39;1018.84;68.19;469.6
26.2;71.14;1007.92;72.95;431.7
27.15;59.21;1013.49;51.71;440.27
4;39.9;1008.46;97.21;490.68
19.97;59.21;1017.87;83.46;450.41
