temperature;exhaust_vacuum;ambient_pressure;relative_humidity;energy_output
19.87;49.69;1012.23;68.57;456.03
14.87;38.28;1014.65;80.24;467.29
31.86;73.88;1005.6;57.68;435.91
12.06;48.04;1010.01;100.13;465.63
19.96;56.03;1020.59;64.95;454.67
15.4;41.16;1005.34;80.22;465.16
8.76;41.48;1018.49;74.98;474.3
5.24;38.68;1018.03;78.65;486.67
22.43;69.84;1006.94;75.54;436.19
32.9;68.51;1012.95;50.09;430.23
16.26;38.58;1016.04;76.7;462.54
12.31;41.06;1021.19;74.38;475.76
13.79;45.08;1023.3;83.59;465.69
7.46;41.82;1032.67;74.59;483.11
15.68;39.16;1006.09;75.62;461.98
20.9;67.07;1005.43;82.85;443.46
15.47;48.98;1016.42;89.85;457.55
28.16;70.98;1008.51;72.12;435.04
14.88;41.66;1009.4;67.15;468.55
22.9;49.3;1003.45;80.95;441.77
21.7;60.77;1018.07;88.15;444.66
16.69;50.9;1013.21;84.98;460.75
28.5;76.86;999.49;77.47;430.62
9.39;39.66;1019.22;75.33;482.16
21.08;63.13;1013.53;98;443.51
22.37;41.54;1013.74;72.21;459.06
7.79;42.03;1017.74;91.48;477.26
25.86;61.08;1013.51;67.5;449.67
27.09;73.5;1011.34;76.06;434.31
6.86;41.38;1021.35;90.78;487.49
7.44;41.04;1021.84;88.56;479.08
10.22;39.64;1010.72;63.05;477.22
25.67;74.78;1010.24;68.87;440.48
27.65;48.41;1008.54;58.25;440.94
25.37;44.89;1009.27;63.06;442.38
28.46;69.75;1009.46;79.75;435.75
18.37;44.89;1010.61;86.74;454.37
21.83;41.1;1001.91;41.79;453.38
30.81;71.97;1008.36;75;430.53
27.38;69.4;1004.57;74.12;434.47
28.57;51.43;1012.02;47.79;450.04
6.9;39.81;1016.74;88.24;481.88
14.56;25.88;1009.46;78.22;466.29
8.61;37.49;1009.35;82.62;477.13
30.66;73.77;1003.13;78.09;430
26.23;59.87;1012.93;66.62;447.16
28.09;70.02;1010.84;51.29;437.83
24.77;71.94;1006.77;88.86;432.27
8.81;44.68;1023.06;93.93;479.24
10.39;40.22;1009.77;83.27;478.58
32.44;77.95;1014.83;50.69;434.97
11.63;41.5;1013.6;87.11;477.3
28.97;78.92;1011.71;88.5;430.98
15.98;42.99;1008.24;83.78;467.42
13.98;41.79;1010.6;83.84;457.12
20.5;51.19;1009;91.79;445.35
27.92;69.23;1013.21;44.43;435.62
14.38;40.1;1015.51;81.23;467.28
16.84;39.63;1004.67;82.98;466.06
29.97;69.14;1007.92;66.74;433.82
5.53;35.79;1013.48;94.19;484.25
5.15;45.87;1008.02;98.36;479.61
25.77;62.96;1019.86;58.07;442.83
13.86;40.83;1008.76;82.4;470.37
13.26;45.51;1015.99;69.82;472.17
17.51;41.85;1016.25;72.03;465.05
10.16;39.3;1019.71;81.21;480.74
20.19;66.86;1012.97;64.7;454.84
27.67;69.59;1009.13;82.15;437.29
27.28;47.93;1003.46;59.22;438
21.91;63.76;1009.85;76.8;445.04
24.42;63.31;1012.64;71.8;438.39
12.62;40.92;1021.85;81.41;465.68
10.52;41.48;1018;68.99;469.8
9.86;43.56;1015.13;74.89;481.87
20.94;68.12;1012.43;78.2;446.41
10.02;39.66;1016.34;79.98;480.05
30.71;71.85;1008.07;72.05;425.16
6.9;40.62;1018.48;78.84;479.97
26.29;68.24;1010.71;76.95;429.71
11.17;40.27;1009.54;74.56;476.18
23.15;66.48;1003.71;76;435.62
13.79;40;1016.02;70.17;461.16
21.16;78.11;1006.73;78.11;435.71
6.03;40.78;1025.53;98.68;480.36
30.17;74.22;1007.46;49.27;432
15.87;41.16;1005.85;78.29;463.86
20.94;44.89;1009.64;75.14;450.71
6.22;38.68;1017.87;69.41;483.55
29.29;57.19;1008.3;60.11;435.69
17.73;43.72;1009.33;76.68;453.94
27.84;72.39;1001.18;83.46;432.19
12.42;38.25;1012.76;82.23;472.3
12.64;41.79;1016.38;92.65;461.46
22.12;60.77;1018.01;83.87;443.97
24.99;48.92;1010.03;41.26;443.12
7.9;40;1018.74;79.55;474.5
17.14;58.16;1018.59;77.22;458.61
21.95;68.08;1012.91;69.36;443.93
30.75;71.25;1000.07;65.47;431.93
13.78;41.16;1021.65;75.77;460.44
21.79;60.93;1006.44;87.68;443.01
8.07;41.01;1023.26;97.5;474.09
7.41;40.81;1026.15;88.96;488.48
24.45;65.12;1015.92;57.19;445.01
20.55;46.21;1013.21;73.18;448.66
23.24;51.95;1006.21;78.08;448.5
25.54;70.47;1009.28;73.5;436.16
28.85;71.32;1009.09;76.9;435.13
20.27;63.09;1016.6;90.7;446.75
25.23;60.84;1017.79;56.42;442.02
12.42;43.14;1015.88;79.48;471.1
23.04;59.43;1010.23;68.99;442.99
21.29;59.04;1012.49;84.23;445.37
22.71;59.43;1005.68;83.52;441.24
27.54;68.27;1008.12;56.42;433
5.18;40.27;1010.84;81.64;489.1
12.04;38.25;1013.08;82.45;472.13
23.7;70.04;1011.13;84.16;436.28
11.48;42.02;1000.29;94.76;471.43
26.91;70.47;1007.55;72.59;434.24
30.52;70.04;1010.62;54.47;431.14
10.23;43.72;1011.18;97.93;471.61
16.7;50.88;1015.11;97.25;456.18
10.28;41.46;1018.44;85.23;479.66
25.46;70.32;1010.65;64.7;433.08
29.98;47.93;1002.46;42.73;438.79
21.96;48.6;1004.87;76.27;446.56
21.83;63.07;1011.57;87.02;443.1
26.3;77.95;1009.45;78.72;437.95
9.18;39.42;1025.41;69.46;473.78
33.72;74.33;1011.4;37.51;428.96
24.34;66.05;1019.26;74.58;440.67
24.97;63.86;1018.64;52.01;441.61
17.31;44.71;1017.43;35.4;463.05
26.12;66.75;1017.86;79.02;433.67
22.49;56.9;1007.65;63.34;449.64
12.18;40.1;1016.67;91.87;471.49
33.5;70.8;1008.99;57.24;433.19
16.02;71.14;1019.75;70.42;456.35
19.01;58.46;1017.14;90.99;446.18
16;42.86;1013.88;81.74;467.5
25.35;63.21;1012.31;80.16;442.23
27.96;73.42;1011.11;71.93;435.93
12.76;42.32;1015.35;78.18;466.15
18.4;40.79;1006.18;92.36;461.29
21.82;50.66;1013.74;73.6;455.2
24.35;58.49;1011.03;70.64;445.6
15.8;41.1;1003;77.36;465.87
9.41;39.61;1016.14;78.38;477.34
32.12;69.98;1013.31;54.3;429.86
33.68;68.14;1002.75;56.05;427.53
21.88;59.39;1015.58;87.19;442.92
14.8;42.77;1019.14;76.53;462.29
27.5;59.54;1004.88;72.7;438.81
9.99;36.71;1023.57;83.53;475.85
25.76;57.32;1011.93;43.61;440.26
29.53;64.44;1013.22;59.75;440.1
16.32;43.56;1014.4;59.77;463.57
10.11;52.75;1021.79;76.08;470.35
29.53;71.43;1011.79;57.41;438.78
26.23;63.56;1013.57;65.81;440.8
28.69;71.29;1009.22;68.35;433.07
23.43;71.97;1009.42;94.27;442.19
3.99;39.64;1011.53;83.58;492.06
15.86;49.69;1015.59;87.26;462.84
24.53;74.78;1009.9;78.34;446.3
11.92;43.8;1022.96;60.49;470.33
13;39.85;1012.57;61.56;477.71
28.31;65.71;1014.67;59.29;447.26
9.37;44.77;1020.61;87.31;474.41
25.44;69.59;1008.22;80.73;433.97
15.1;41.35;1003.84;97.89;466.14
21.06;50.59;1016.42;66.12;454.15
7.28;40.67;1020.16;72.7;493.3
8.36;38.91;1016.27;88.82;482.09
14.1;44.84;1025.09;79.42;468.22
27.46;69.98;1013.28;63.73;435.36
10.2;41.01;1021.39;96.64;468.27
26.4;48.41;1008.51;66.95;442.23
18.39;67.71;1003.77;92.48;444.63
24.2;68.67;1006.72;78.08;444.09
28.26;69.23;1013.01;42.1;436.31
4.87;42.85;1013.6;92.3;482.22
15.33;37.2;1013.4;78.99;466.81
18.64;52.08;1004.24;99.9;451.3
4.08;35.19;1018.87;97.07;489.44
13.32;43.22;1009.45;75.3;466.83
13.69;44.85;1016.89;79.87;470.78
13.49;44.47;1030.18;69.15;468.46
19.38;63.56;1013.13;83.54;452.01
15.3;38.62;1017.19;70.63;462.65
12.6;41.74;1022.13;67.89;474.23
23.7;69.23;1011.73;73.18;437.15
24.01;63.56;1014.19;64.31;444.1
25.23;66.44;1011.37;51.3;438.28
25.35;71.98;1006.83;88.44;435.72
13.96;40.92;1022.65;73.08;460.95
22.58;41.54;1013.21;71.33;460.95
7.95;37.49;1009.32;80.8;479.78
28.66;77.95;1009.56;69.07;431.23
10.03;41.62;1014.55;95.61;462.73
23.72;58.62;1016.65;69.1;447.49
28.62;63.77;1012.82;55.77;441.97
29.8;69.34;1009.36;64.74;437.65
18.33;44.34;1019.55;51.69;468.8
14.27;41.48;1014.83;62.7;458.19
31.37;74.87;1009.22;56.58;436.16
16.81;42.42;1008.95;74.25;462.19
31.37;76.86;997.34;62.94;431.03
24.33;68.08;1013.02;64.81;442.93
8.54;38.08;1019.75;71.24;478.31
26.48;69.14;1009.31;84.11;435.76
13.85;44.9;1019.11;76.79;467.2
21.8;65.94;1012.02;63.52;448.66
14.95;43.52;1022.43;94.75;464.98
19.13;45.38;1014.72;81.95;459.94
8.53;40.77;1009.85;90.95;481.03
20.84;51.19;1008.63;84.11;448.98
11.68;39.22;1017.9;57.95;471.8
6.28;43.02;1013.72;88.13;487.17
5.71;41.31;1003.24;89.48;485.83
25.87;67.79;1011.16;79.88;445.87
25.3;59.43;1009.15;58.3;442.5
14.09;41.2;1016.45;67.27;472.42
25.14;64.63;1020.63;54;446.63
10.12;38.38;1018.22;85.93;477.73
24.55;57.5;1015.36;62.45;447.3
8.67;36.66;1026.8;84.36;480.38
9.29;34.03;1018.84;74.81;483.74
25.73;66.54;1010.07;55.97;437.07
29.23;72.99;1007.04;63.47;431
9.87;42.74;1024.61;87.74;470.9
21.24;41.67;1012.6;49.27;459.81
23.16;57.69;1007.91;84.7;438.29
18.81;61.87;1009.71;70.47;448.49
27.08;66.05;1017.33;54.68;439.47
26.21;70.32;1007;78.29;430.4
29.63;69.59;1008.3;72.53;438.64
13.52;41.48;1014.46;67.12;460.76
27;69.4;1004.86;82.2;433.83
14.59;42.44;1012.7;83.92;470.86
12.41;39.28;1017.08;87.02;473.86
12.07;43.71;1025.53;85.62;472.32
21.04;47.43;1007.15;64.82;450.27
18.83;47.83;1005.58;77.07;454.23
12.57;39.18;1023.09;77.28;471.87
25.2;59.21;1017.54;55.53;444.16
11.67;40.23;1017.65;82.48;475.07
26.68;49.02;1008.4;68.01;441.54
26.97;64.45;1009.43;53.96;443.75
9.07;36.3;1015.26;56.81;479.98
10.5;39.28;1016.55;91.75;480.92
12.04;40.78;1025.21;85.97;463.51
7.96;38.91;1016.35;89.17;482.17
13.45;45.87;1008.42;87.74;464.59
21.95;68.63;1012.8;61.55;448.9
20.28;63.86;1016.04;74.66;447.26
26.58;70.98;1008.96;77.36;434.41
23.35;63.47;1011.78;84.24;437.87
30.55;68.24;1009.43;63.84;426.8
19.13;68.61;1010.65;94.92;448.69
22.7;63.56;1014.32;71.76;445
13.79;45.08;1025.02;84.36;469.55
30.95;73.06;1008.86;74.86;431.77
25.89;63.56;1013.82;64.51;443.82
10.76;44.58;1016.41;79.24;483.54
19.67;59.39;1014.07;77.67;447.61
7.84;40.07;1016.68;47.63;488.7
6.06;41.17;1019.67;84.7;489.62
30.47;70.02;1009.65;62.03;435.72
16.01;49.64;1026.35;77.75;457.8
20.08;49.69;1008.34;69.88;453.54
22.67;64.15;1021.02;70.49;453.47
27.69;73.91;1005.23;75.71;435.08
13.86;44.21;1022.6;83.56;468.3
27.21;68.12;1012.96;54.69;435.2
11.04;45.51;1017.53;83.42;474.45
6.15;40.07;1020.2;66.64;494.3
21.32;45.01;1012.23;59.94;452.75
11.77;40;1021.08;85.08;475.49
7.76;37.7;1014.82;76.47;480.7
12.93;43.13;1014.91;55.7;474.88
10.23;41.46;1018.89;83.06;479.48
22.1;71.29;1008.2;75.38;442.35
5.02;40.64;1021.2;93.27;485.28
20.97;44.63;1007.64;73.69;453.26
7.8;39.04;1018.46;66.5;482.31
25.8;65.38;1009.3;52.28;450.5
25.64;68.08;1011.06;71.06;431.77
14.84;43.69;1016.31;68.67;472.07
23.33;58.95;1017.93;66.37;442.71
9.57;39.82;1013.12;89.15;468.02
15.03;42.44;1014.25;94.52;464.91
27.21;67.45;1013.83;43.26;436.47
28.54;71.94;1007.4;65.99;430.91
22.98;58.46;1016.06;72.69;445.05
9.26;44.68;1023.22;91.44;478.82
10.48;36.71;1023.18;81.37;473.3
10.45;39.61;1020.23;73.39;477.41
19.44;48.7;1008.66;94.71;444.9
9.44;43.99;1020.31;98.06;475.01
26.23;70.72;1009.73;73.44;445.28
7.26;40.69;1020.43;90.22;474.91
5.33;39.33;1009.61;94.97;491.17
27;73.17;1009.82;64.43;434.94
24.34;50.16;1004.78;74;445.33
29.51;75.6;1017.92;50.61;431.18
28.19;67.45;1013.97;49.76;434.77
19.12;58.79;1017.34;92.45;447.02
18.59;43.14;1011.92;52.63;464.48
11.45;41.17;1017.98;84.64;476
20.92;70.02;1011.06;85.63;437.96
18.39;38.52;1019.66;66.93;453.89
27.58;57.19;1007.88;52.95;435.7
18.92;44.06;1017.47;68.75;453.72
9.26;39.61;1021.18;84.58;480.38
28.57;69.84;1003.57;66.55;433.24
23.79;58.2;1016.77;55.88;446.88
12.75;40.64;1020.44;83.17;466.93
11.42;41.54;1020.21;71.57;477.5
25.66;61.08;1013;71.21;446.05
9.45;41.4;1027.34;86.66;475.49
9;41.54;1018.83;79.61;484.08
21.41;62.39;1007.84;88.83;452.8
30.24;69.88;1007.9;61.46;436.37
20.52;43.79;1015.9;68.1;463.93
13.07;40.83;1010;84.84;471.19
9.04;44.68;1023.14;90.73;479.53
16.57;53.82;1015.17;63.69;462.52
21.41;54.2;1011.37;82.28;448.11
24.57;66.54;1004.44;83.15;432.41
17.28;65.94;1013.62;89.97;454.76
26.05;56.85;1012.78;59.09;438.59
15.91;71.14;1019.7;72.65;458.15
20.53;54.9;1016.61;61.28;454.67
23.19;60.75;1008.33;82;439.43
17.94;62.1;1019.81;82.65;453.55
23.09;45.01;1012.25;43.95;453.45
29.12;58.84;1001.31;52.86;446.51
28.11;77.95;1009.38;72.81;432.98
18.9;62.96;1020.69;80.57;455.88
5.06;40.64;1021.49;93.7;483.73
15;40.66;1016.28;89.62;456.63
11.68;40.23;1018.49;83.43;475.47
17.44;45.01;1013.65;75.13;456.08
10.11;44.85;1014.2;84.81;478.71
10.63;42.28;1008.37;92.68;474.97
29.35;68.31;1010.46;46.2;445.86
31.42;69.13;1009.34;57.16;425.98
21.92;58.79;1010.09;89.7;446.71
23.14;60.27;1018.51;80.54;442.59
13.35;39.18;1023.24;61.98;469.34
11.64;40.1;1015.5;87.05;477.2
22.84;61.87;1010.63;51.67;442.72
15.52;42.86;1015.09;83.48;467.12
20.61;44.63;1008.54;77.54;456.68
12.12;38.28;1013.7;91.27;469.59
24.02;77.54;1008.33;83.92;438.52
31.38;71.32;1009.17;60.42;433.44
26.19;65.61;1014.51;54.52;443.73
20.18;56.53;1020.3;77.1;454.14
27.75;65.34;1014.8;45.91;440.83
22.35;63.94;1010.32;93.02;443.9
23.35;47.01;1015.03;73.9;456.3
30.68;69.68;1012.86;56.56;438.68
18.42;58.95;1016.95;86.77;452.1
25.04;65.48;1017.66;57.08;440.92
28.33;78.92;1011.15;70.04;432.67
9.54;41.17;1019.79;65.61;481.18
27.46;68.08;1013.06;46.49;433.72
24.24;70.32;1009.38;82.83;436.45
23.84;59.87;1019.11;59.59;441.94
16;43.34;1013.89;78.39;462.33
27.19;71.32;1008.97;88.43;437.92
9.48;44.68;1023.29;92.9;478.66
10.95;40.81;1016.19;77.96;474.36
23.46;57.85;1012.7;65.54;444.66
29.08;66.54;1004.67;64.5;430.16
19.39;68.61;1011.09;96.51;446.47
12.33;39.28;1011.84;80.01;476.49
24.43;58.95;1017.18;57.73;441.4
14.85;39.39;1013.93;76.27;468.84
23.95;60.37;1004.96;79.48;440.9
19.82;57.85;1011.58;97.23;447.36
22.69;65.18;1012.47;80.9;441.18
30.2;71.85;1008.25;59.1;425.21
20.86;63.73;1008.54;96.83;440.42
25.34;49.5;1013.25;50.8;457.12
8.55;35.77;1016.15;73.32;481.44
30.04;64.44;1014.46;52.19;437.95
19.77;65.06;1016.22;74.95;448.26
31.94;74.99;1002.05;34.12;440.17
19.92;63.31;1015.02;82.71;443.54
32;65.74;1011.22;46.16;440.26
12.61;41.79;1015.82;91.9;461.37
9.28;41.54;1018.33;79.89;482.8
11.33;41.5;1013.58;88.7;475.01
26.27;71.98;1005.72;86.15;427.65
30.68;73.67;1005.63;57.05;429.64
23.62;56.85;1011.11;64.44;442.96
25.76;63.94;1018.49;42.14;445.78
24.82;72.99;1007.81;84.72;435.68
23.13;72.24;1010.92;92.3;437.67
26.92;67.25;1017.74;61.68;434.05
20.77;56.85;1012.4;83.63;442.85
9.42;41.4;1029.21;86.4;474.75
14.02;43.34;1016.06;85.8;466.38
18.5;47.03;1013.97;93.6;460.08
22.1;68.12;1012.71;79.77;440.08
22.67;58.2;1016.91;60.75;446.36
25.32;48.41;1008.47;72.14;443.04
16.78;58.95;1017.74;96.24;450.02
22.75;58.79;1011.44;84.47;445.67
27.37;76.2;1006.03;67.07;435.64
20.24;56.53;1020.29;77.75;455.25
20.94;58.16;1016.88;65.43;455.16
23.62;67.45;1014.63;59.8;439.45
20.28;57.25;1010.12;88.42;452.03
5.15;40.07;1012.27;63.31;495.35
23.57;67.9;1006.08;70.12;446.72
32.13;69.98;1013.3;55.85;431.84
6.9;40.71;1021.78;94.8;471.43
29.38;69.68;1011.35;49.25;430.2
26.44;71.64;1004.55;85.53;435.61
16.42;40.56;1020.36;50.62;472.17
22.78;58.59;1012.84;65.55;445.45
19.78;50.32;1008.62;96.4;449.23
25.31;65.59;1011.16;79.71;440.96
15.26;41.2;1016;76.06;467.98
25.26;74.33;1014.79;79.56;433.49
26.89;49.16;1003.84;41.22;442.39
2.58;39.42;1028.68;69.03;488.69
31.65;66.25;1008.57;59.05;437.35
9.75;35.76;1019.88;62.31;474.31
5.66;40.62;1015.87;84.97;485.18
11.71;40.05;1014.49;86.09;471.49
31.01;74.16;1010.89;56.52;434.64
17.19;37.2;1011.84;67.59;468.4
19.64;56.53;1019.6;76.19;447.66
29.44;64.33;1011.4;61.78;442.32
25.61;47.43;1008.62;54.51;442.96
29.05;69.71;1009.03;64.25;434.05
32.21;68.14;1003.34;62.44;426.56
31.73;74.67;1016.38;44.51;425.34
7.32;39.42;1026.15;76.51;476.12
28.8;70.02;1010.76;49.61;435.45
11.32;36.18;1015.03;64.68;472.67
15.71;44.06;1018.34;71.69;465.05
24.79;75.6;1017.07;68.23;440.05
28.53;66.51;1015.9;40.68;436.16
10.6;41.46;1021.23;89.02;481.3
19.36;68.61;1010.85;94.87;454.5
25.59;62.39;1006.37;74.06;435.84
24.92;48.92;1010.11;36.53;445.56
9.43;41.4;1028.81;85.83;475.8
29.92;57.19;1008.62;45.8;438.99
8.9;41.4;1030.83;85.63;472.95
26.44;71.77;1006.68;81.45;430.12
29.93;69.48;1009.21;54.59;430.75
21.85;69.94;1010.89;79.4;443
15.67;48.78;1013.76;88.92;462.96
7.89;71.14;1018.4;86.49;474.66
23.04;48.06;1014.16;54.99;459.36
18.43;57.76;1016.13;87.34;452.65
11.77;40.92;1021.85;81.55;467.31
23.55;65.94;1011.76;58.44;443.98
13.92;39.39;1012.94;80.52;471.81
26.38;66.49;1013.89;43.06;442.38
11.75;40.55;1018.09;97.7;472.43
22.86;66.48;1003.77;71.22;435.56
28.08;64.44;1013.02;64.34;440.26
29.09;70.02;1010.13;48.06;443.27
24.85;58.05;1011.5;70.12;444.53
27.53;72.58;1009.13;89.06;428.83
13.55;40.71;1019.13;75.44;467.21
21.61;49.39;1019.41;78.2;449.26
22.76;57.5;1014.75;74.38;451.7
23.86;45.87;1007.71;48.73;446.67
17.48;40.89;1011.39;62.45;462.59
24.51;58.79;1016.11;61.7;443.5
12.59;41.14;1025.79;86.55;465.74
20.94;44.78;1008.14;35.7;465.57
13.72;49.83;1006.88;89.49;463.65
14.57;44.84;1023.46;87.2;464.58
26.13;48.06;1013.5;47.67;440.99
24.31;65.34;1013.82;63.85;449.88
18.88;65.94;1010.43;85.54;445.61
10.4;42.44;1014.24;93.48;480.04
4.27;39.64;1010.99;84.85;487.19
9.86;38.38;1018.22;85.35;479.56
6.8;41.16;1023.17;95.4;477.8
20.08;58.79;1017.32;81.59;451.21
19.51;44.05;1008.52;78.38;451.7
12.52;42.34;1018.67;95.29;464.71
20.38;62.52;1017.85;75.56;456.56
24.41;56.9;1006.58;77.94;439.51
16.5;53.29;1017.7;95.66;458.37
6.84;39.4;1011.9;93.75;484.09
15.29;25.88;1009.21;66;464.25
20.46;54.2;1011.4;84;448.1
13.85;48.06;1011.13;75.2;462.39
27.06;70.47;1007;72.37;430.82
31.92;68.3;1015.58;41.55;430.07
9.13;39.16;1014.14;86.17;484.86
18.44;45.38;1014.3;86.02;461.99
8.72;40.02;1031.32;78.09;477.86
30.36;69.04;1009.6;58.73;436.72
26.1;74.16;1009.42;85.4;437.18
17.85;45.64;1020.11;82.94;459.59
13.3;37.9;997.41;91.51;465.61
18.15;41.23;993.82;61.21;456.32
27.16;71.32;1007.81;89.07;430.53
26.85;75.6;1017.43;74.55;433.48
23.38;48.6;1004.45;69.19;440.9
30.34;71.25;1000.94;67.29;431.18
19.12;45.01;1014;59.95;453.24
26.47;47.43;1009.09;54.94;439.4
30.33;68.67;1006;54.99;435.53
28.61;69.75;1009.82;71.7;440.53
11.83;44.6;1018.49;89.06;469.96
5.84;41.38;1020.34;82.41;489.4
16.76;43.77;1012.25;77.95;457
11.87;41.58;1017.29;90.3;464.77
20.85;48.7;1007.11;87.2;449.57
24.52;59.15;1014.03;74.83;439.55
17.02;51.86;1021.53;81.28;460
23.36;59.15;1013.71;86.64;442.53
18.66;56.53;1020.13;80.04;459.45
8.02;41.92;1029.8;92.05;467.21
14.36;40;1016.16;68.79;460.42
8.27;40.69;1020.13;86.1;484.97
14.77;41.39;1018.95;65.61;470.21
22.24;60.07;1015.93;62.25;446.14
28.06;70.04;1009.89;66.07;431.7
13.74;42.74;1029.54;70;465.92
29.48;59.27;1010.99;51.23;440.72
5.47;38.68;1017.33;72.71;485.7
21.47;70.32;1011.72;88.36;440
26.25;52.09;1013.2;53.12;450.53
22.95;63.94;1013.91;81.52;438.33
30.68;71.25;999.98;68.99;433.47
24.64;72.24;1011.37;80.61;434.54
12.59;39.72;1017.76;61.14;470.18
20.85;56.89;1013.15;68.22;450.07
23.2;73.17;1012;89.92;438.64
24.67;63.56;1013.75;67.56;446.3
21.93;60.84;1018.96;76.8;440.76
22.06;43.43;1010.46;58.01;448.92
15.66;41.35;1001.68;86.26;463.57
10.63;40.67;1017.13;66.12;483.27
28.18;66.56;1005.69;65.67;426.79
9.72;43.41;1016.25;76.39;474.1
16.9;54.3;1017.97;60.57;460.57
7.92;39.54;1011.51;84.41;481.44
30.2;71.8;1011.13;60.66;436.94
24.97;54.2;1012.68;74.25;439.71
27.01;71.25;1000.46;87.95;431.38
15.8;53.82;1015.87;68.48;463.09
24.23;59.04;1011.91;71.79;443.06
31.85;69.04;1008.35;46.09;434.79
25.37;59.14;1017.27;78.07;437.19
14.82;44.58;1020.13;74.88;473.17
16.94;49.64;1024.43;69.22;459.25
23;49.5;1014.15;66.68;454.44
14.65;44.84;1023.39;87.76;467.18
28.98;73.42;1011.25;72.9;432.2
10.26;39.13;1010.94;87.78;474.16
10.29;40;1021.46;90.6;479.58
30.99;69.82;1009.41;50.84;437.46
29;69.13;1001.22;52.96;425.5
24.44;52.84;1006.39;49.05;440.2
21.48;61.27;1019.29;61.43;450.88
19.06;50.16;1011.36;99.64;449.74
19.34;64.79;1018.03;84.77;454.59
28.69;67.25;1017.71;53.83;432.21
13.02;45.51;1015.24;80.05;468.46
25.82;61.08;1013.64;66.4;448.46
17.54;58.49;1012.35;91.56;453.02
33.4;70.8;1009.17;57.01;432.46
30.01;65.18;1012.87;43.95;436.91
21.03;44.78;1007.99;36.82;459.72
31.4;66.54;1003.55;57.73;425.91
7.64;41.17;1020.01;75.14;488.53
8.29;36.08;1020.38;81.53;483.26
4.93;38.44;1015.65;71.47;485.01
23.63;65.59;1013.1;76.95;440.56
20.76;69.05;1001.89;77.86;442.82
33.34;69.88;1007.65;42.72;437.84
4.15;39.9;1008.84;96.68;491.22
10.37;37.83;1006.5;90.99;470.66
29.27;66.85;1011.11;63.25;440.98
11.6;40.96;1023.95;86.83;473.66
15.6;41.04;1025.48;64.43;457.49
25.28;70.32;1006.91;81.74;431.43
21.97;69.23;1012.25;86.45;443.85
30.13;68.94;1005.88;40.71;441.78
25.77;71.37;1008.88;78.96;433.45
30.03;70.02;1010.07;64.2;436.88
18.76;56.53;1020.04;86.62;452.5
11.66;44.6;1018.39;89.98;471.3
9.95;43.56;1014.85;82.62;477.88
30.1;66.25;1009.38;65.41;434.99
18.53;61.27;1019.84;75.22;454.72
24.05;72.24;1011.32;88.94;437.81
10.03;42.18;1017.3;85.99;475.74
22.95;45.61;1013.65;73.92;457.91
26.46;74.67;1016.65;84.44;431.65
32.07;70.94;1006.91;49.9;432.33
18.15;41.67;1012.75;52.69;464.44
8.27;37.7;1015.09;73.64;479.16
25.56;74.99;1005.41;85.75;433.63
11.84;39.28;1016.97;90.52;477.51
18.1;45;1023.05;48.41;465.46
27.16;66.44;1011.2;73.37;431.85
25.91;75.6;1018.23;62.65;443.2
9.82;41.26;1007.71;96.69;478.02
31.71;69.04;1008.79;49.32;441.15
21.28;70.32;1011.55;88.05;438.7
20.28;62.52;1017.89;75.67;452.45
10.07;40.92;1021.43;97.15;467.01
15.5;39.16;1016.24;78.13;469.52
19.69;56.65;1020.72;70.86;456.18
30.13;71.98;1004.95;63.62;431
3.98;35.47;1017.22;86.53;489.64
13.77;41.58;1020.63;72.94;459.75
20.31;69.94;1009.7;86.53;446.87
21.4;47.93;1005.16;88.44;445.2
15.81;58.59;1014.41;90.03;456.91
9.06;36.3;1015.14;58.71;477.38
17.01;50.59;1015.8;80.95;463.4
13;48.79;1017.14;85.23;464.12
11.21;40.75;1016.45;86.14;479.2
26.11;47.43;1009.01;56.09;445.36
27.2;78.05;1010.15;90.2;430.55
24.6;75.23;1012.04;76.77;434.07
5.98;41.31;1001.66;89.5;484.51
25.09;58.95;1016.99;53.16;443.26
8.48;36.18;1013.31;75.15;480.63
13.52;40.83;1009.94;87.53;470.47
22.7;64.05;1012.65;89.69;448.76
33.62;77.17;1009.38;63.71;431.03
27.44;58.9;1003.86;66.74;442.19
14.46;53.82;1016.55;68.11;462.6
13.56;49.83;1007.01;89.86;466.33
27.1;52.84;1006.28;53.85;439.08
8.34;40.72;1023.62;83.75;483.14
25.45;67.83;1009.47;57.97;429.95
30.33;70.36;1006.72;70.31;438.47
7.29;40.96;1023.01;90.78;488.65
27.62;63.9;1013.11;43.56;442.89
13.09;54.3;1017.61;82.38;471
12.08;40.24;1016.63;92.32;474.07
28.85;59.27;1011.69;51.8;440.3
10.25;41.46;1020.65;87.07;481.94
6.69;36.24;1013.35;91.09;483.82
19.48;58.66;1013.32;73.16;454.4
26.98;43.77;1010.95;40.8;446.05
20.94;44.58;1016.98;59.65;463.69
14.32;40.78;1024.49;73.84;457.92
9.37;38.56;1016.84;62.07;482.77
24.37;65.61;1014.5;65.67;443.13
21.98;48.41;1008.42;84.86;444.6
28.13;68.12;1012.6;44.71;435.85
22.06;45.61;1014.3;77.75;455.61
19.77;49.39;1019.02;91.03;451.05
25.42;75.6;1017.39;77.63;438.24
25.06;44.57;1007.39;56.07;443.66
12.77;41.5;1014.13;86.8;470.68
24.42;65.94;1011.25;65.04;439.63
13.17;36.71;1012.82;72.76;474.93
22.47;48.6;1002.33;63.23;445.98
13.45;41.49;1020.19;88.72;467.3
10.74;44.85;1014.25;71.61;476.83
29.01;65.71;1013.61;48.07;446.22
28.18;64.84;1009.22;56.04;443.65
31.53;74.99;1003.93;58.29;432.34
17.3;58.59;1015.52;87.17;454.88
18.16;43.72;1008.64;75.22;454.98
7.61;43.22;1014.8;86.92;478.55
22.95;63.94;1013.87;80.37;447.13
13.78;44.47;1027.94;71.09;467.22
20.15;39.72;1001.85;59.32;456.87
18.06;65.48;1018.79;77.95;454.34
24.1;68.61;1010.97;74.87;443.75
12.86;44.77;1018.75;74.73;468.43
26.79;77.95;1009.9;80.22;437.91
24.93;73.5;1011.28;83.09;437.35
28.38;72.39;998.93;73.85;432.02
28.37;63.31;1013.18;49.02;437.64
8.26;39.42;1025.89;70.53;474.72
11.18;37.5;1013.32;74.32;472.02
9.42;41.4;1029.99;88.41;477.01
25.23;58.82;1010.9;70.47;442.64
8.03;40.67;1020.13;70.87;492.26
22.66;63.73;1013.24;83.95;444.41
28.02;68.08;1013.44;44.46;434.95
30.32;74.22;1008.31;53.14;429.36
12.74;41.38;1021.92;56.67;475.63
25.52;63.94;1017.81;41.54;440.32
22.48;50.32;1008.47;83.58;444.5
25.34;64.27;1013.38;66.02;443.94
20.33;57.76;1016.47;75.35;450.25
10.4;40.43;1025.46;75.09;492.09
23.18;51.3;1012.04;78.64;448.86
27.62;72.43;1007.54;71.33;428.76
17.01;50.9;1013.23;82.03;460.14
10.98;37.5;1011.12;97.51;472.34
14.86;37.85;1010.58;86.8;467.71
8.53;38.18;1017.54;76.49;480.86
27.21;66.49;1013.57;40.11;439.04
6.45;40.02;1032.08;79.7;481.36
33.15;70.4;1003.72;53.98;430.15
18.71;53.16;1013.26;82.64;455.7
17.02;44.85;1014.38;62.66;459.98
29.76;57.19;1008.59;51.1;436.21
20.57;44.78;1008.89;38.78;465.69
11.24;42.34;1021.3;95.19;469.3
7.79;41.01;1024;97.2;477
13.93;38.91;1013.04;73.51;470.39
24.59;72.24;1011.42;81.5;433.31
8.18;43.69;1017.16;88.16;487.83
18.27;58.2;1018.34;72.73;448.17
23.25;70.32;1009.28;86.52;437.96
25.67;58.59;1013;62.34;451.03
29.87;69.13;1001.08;72.75;426.47
8.31;40.46;1020.07;78.18;476.72
16.37;53.16;1014.89;74.84;459.52
20.6;59.15;1013.32;91.07;443.76
12.89;48.14;1017.48;83.95;463.77
24.64;58.79;1009.82;73.96;444.26
14.18;53.82;1016.9;64.57;465.25
13.89;44.84;1023.66;92.97;466.74
32.72;69.75;1009.6;49.35;437.99
28.25;57.19;1007.99;67.9;436.99
24.39;71.85;1009.73;72.24;438.2
21.38;60.84;1017.94;82.83;445.8
19.59;59.87;1018.28;84.83;449.74
10.39;40.22;1004.95;91.65;476.49
26.12;63.94;1017.97;44.81;441.46
26.09;60.23;1010.74;60.88;445.88
26.43;66.48;1004.36;55.9;435.59
21.55;60.27;1017.42;92.59;443.93
19.23;45.01;1012.24;72.91;450.77
9.72;39.66;1018.31;76.07;480.05
22.12;60.37;1008.75;92.13;439.18
14.14;39.82;1012.46;81.15;472.52
18.05;56.03;1020.69;77.87;459.09
8.94;36.71;1025.5;80.45;477.62
16.57;63.31;1016.19;81.02;454.78
30.71;68.24;1006.15;34.15;429.41
24.04;51.95;1006.13;73.92;450.07
26.19;73.77;1001.31;91.87;433.34
24.54;65.46;1014.27;40.77;446.26
34.6;64.96;1003.3;34.32;427.65
15.98;44.68;1018.48;85.94;462.77
25.38;65.34;1012.87;62.49;447.41
29.76;73.56;1008.07;84.85;432.51
9.86;37.83;1005.05;100.15;472.46
23.45;66.25;1009.1;90.28;443.44
10.89;40.81;1025.82;81.18;478.23
21.67;60.84;1017.93;81.63;442.33
33.27;66.44;1010.63;43.47;430.11
11.48;44.58;1016.43;80.15;478.53
4.49;38.44;1015.47;76.96;485.78
20.15;49.5;1013.47;66.7;462.65
15.08;42.77;1018.67;73.89;461.6
29.51;76.09;1007.39;71.5;432.45
24.37;63.47;1012.77;75.22;445.6
28.84;60.23;1009.7;59;437.82
10.73;44.92;1025.1;85.4;476.81
21.07;67.07;1004.64;86.16;446.05
7.87;43.02;1014.67;83.58;485.61
21.16;50.66;1014.13;72.77;455.86
8.68;39.61;1021.54;77.98;486.31
29.28;75.08;1005.21;59;436.15
10.27;42.34;1022.69;92.78;474.55
19.88;47.03;1012.27;91.99;456.44
8.38;39.22;1015.03;75.14;478.82
23.82;64.15;1020.96;60.11;447.37
28.08;73.17;1011.19;73.1;430.8
20.1;58.95;1018.46;80.87;446.7
26.15;63.21;1012.31;76.44;441.23
23.81;57.5;1015.53;70.66;448.72
3.4;39.64;1011.1;83.43;459.86
13.4;41.58;1020.5;71.17;461.54
24.27;74.93;1012.73;73.81;443.06
9.18;42.18;1017.4;87.3;475.57
28;69.05;1000.82;65.24;427.71
24.37;73.42;1010.19;76.01;440.29
31.41;74.16;1011.1;57.05;434.88
18.89;67.71;1003.92;86.12;443.54
23.93;64.05;1013.09;86.02;440.66
28.28;61.86;1012.07;64.49;439.65
30.15;72.51;1009.37;50.64;443.72
23.31;60.08;1017.14;64.35;452.65
12.19;40.05;1014.65;85.1;472.68
7.1;35.77;1015.39;92.1;480.36
9;43.13;1020.25;81.32;481.09
13.51;40.1;1014.29;86.34;470.65
27.57;71.32;1002.59;76.68;436.61
18.37;58.96;1015.5;67.79;460.25
23.42;58.79;1009.74;81.54;441.46
9.51;40.46;1018.84;70.12;471.32
30.19;64.79;1017.22;42.47;438.41
13.83;42.86;1030.77;75.09;470.21
13.51;43.22;1009.63;75.02;465.89
24.42;64.79;1016.12;69.32;449.1
16.13;53.82;1015.63;63.08;459.16
7.74;39.96;1025.78;95.81;475.23
18.24;49.5;1014.37;79.36;464.13
11.21;44.03;1007.95;93.03;471.79
12.19;40.23;1017.45;82.07;474.91
7.99;41.38;1021.95;78.77;487.57
22.47;59.43;1006.02;85.21;444.5
16.7;46.18;1011.2;96.84;456.2
12.22;40.71;1021.25;80.83;477.07
11.35;38.91;1017.93;83.45;474.22
19.89;69.48;1011.06;86.73;447.63
22.42;59.43;1007.12;90.56;440.99
31.07;73.5;1010.58;43.66;432.06
13.44;41.14;1026.41;77.26;461.44
13.07;42.18;1014.98;87.77;461.71
19.91;51.19;1008;90.23;449.23
20.53;49.16;1007.11;90.02;444.69
28.32;71.32;1008.02;78.82;433.82
12.72;40.71;1016.02;71.57;466.99
14.52;44.84;1023.51;88.51;466.88
24.67;68.61;1010.71;57.47;450.64
11.49;44.2;1018.79;91.14;475.51
15;41.17;1015.57;64.82;468.72
17.32;44.34;1019.52;56.24;468.8
23.67;63.86;1019.67;57.95;441.73
28.79;68.51;1013.02;62.84;432.51
14.56;45.51;1015.39;69.84;469.79
29.74;70.32;1008.1;52.72;432.69
29.05;68.24;1007.88;42.67;433.92
18.87;60.07;1015.15;70.91;453.27
14.73;58.2;1019.45;82.48;458.56
16.98;43.7;1015.07;53.51;464.01
10.45;41.01;1020.57;93.84;465.74
24.45;70.02;1010.75;71.37;445.8
9.43;41.4;1028.03;84.98;474.16
23.63;58.98;1010.99;81.16;444.43
22.28;58.86;1014.08;66.47;446.55
17.2;40.55;1000.68;72.67;462.55
5.8;45.87;1009.14;92.06;481.6
24.91;57.17;1010.88;72.97;446.01
6.63;39.37;1020.33;76.18;489.16
25.42;66.05;1016.74;68.92;442.6
22.99;62.96;1019.6;65.05;449.4
10;39.66;1016.83;78.91;479.97
18.13;39.72;1002.75;58.85;455.81
22.92;58.62;1016.37;71.38;447.48
16.66;41.16;1007.37;76.82;463.39
23.95;66.48;1003.55;73.68;431.87
19.08;58.59;1013.42;68.88;451.05
10.54;42.02;997.5;99.77;472.64
12.1;41.17;1013.72;75.61;478.1
32;58.9;1003.48;51.38;437.81
24.4;62.26;1011.62;70.1;439.06
14.39;43.56;1012.97;59.17;469.35
14.55;42.74;1028.41;70.09;465.81
11.61;41.17;1019.57;58.82;476.81
16.55;39.64;1009.07;77.8;465.29
14.76;49.64;1026.31;75.67;461.16
23.61;63.94;1012.9;87.06;441.57
25.58;63.47;1011.44;66.81;443.66
14.65;35.4;1016.16;60.26;469.61
20.54;69.05;1001.6;79.62;442.86
13.8;39.82;1012.37;83.69;473.56
32.67;67.83;1007.81;42.16;425.75
9.35;41.03;1021.33;66.75;482.16
31.35;68.67;1005.26;66.85;433.73
30.93;73.42;1010.98;56.42;432.44
7.14;39.4;1011.68;91.84;482.82
26.8;68.31;1011.04;61.48;447.85
6.16;39.48;1004.85;59.68;484.55
27.37;63.73;1009.79;65.25;437.24
14.73;54.3;1016.75;67.13;463.63
7.72;41.14;1025.11;96.75;478.34
8.07;43.69;1017.05;87.34;485.18
24.07;71.97;1008.83;94.87;441.84
18.31;62.1;1020.38;79.02;455.24
30.11;70.8;1008.57;69.25;432.33
24.66;48.78;1018.39;71.79;449.11
21;70.02;1010.22;95.11;447.29
13.01;41.58;1020.82;78.41;464.64
28.83;71.32;1006.28;75.65;437.99
13.02;40.1;1014.43;87.32;474.97
17.46;40.22;1006.7;91.96;461.74
26.35;59.44;1012.16;63.73;443.73
23.63;58.79;1017.2;67.68;442.86
30.4;71.97;1008.42;76.28;430.23
25.54;61.08;1013.77;69.64;448.57
15.7;42.99;1007.51;76.05;464.59
17.67;45.09;1014.26;51.92;457.67
25.72;74.67;1016.64;75.93;434.83
7.81;40.71;1023.32;82.08;475.46
17.99;50.59;1015.9;77.28;462.2
24.7;58.46;1015.58;68.64;439.7
24.49;60.27;1018.96;72.62;440.87
25.62;58.82;1010.02;70.31;444.14
30.56;71.98;1004.74;58.77;429.2
16.15;41.85;1016.54;81.58;466.56
9.68;39.61;1015.63;74.5;475.02
27.75;77.24;1007.48;78.37;433.57
18.2;52.72;1025.87;54.26;463.47
24.41;58.59;1012.62;64.52;442.64
13.1;41.48;1009;87.41;460.34
24.83;62.4;1010.13;70.18;442.2
13.61;39.85;1012.78;58.12;475.62
22.59;70.32;1007.07;74.39;437.39
10.15;43.41;1018.4;82.07;473.43
9.75;43.69;1016.81;82.42;481.34
30.57;73.03;1013.75;73.68;437.42
8.83;36.3;1027.08;72.69;479.86
15.82;44.88;1018.59;78.88;461.9
14.42;44.88;1019.35;59.17;462.72
9.42;41.4;1029.6;87.43;478.12
27.09;59.15;1013.02;55.18;438.9
30.31;77.24;1008.02;67.84;435.28
28.14;43.21;1011.82;69.32;436.53
27.46;66.54;1002.39;67.09;431.81
8.26;40.96;1025.23;89.22;485.73
17.36;44.63;1020.49;54.21;456.98
28.57;75.33;1003.16;76.14;431.58
29.04;60.07;1014.88;47.23;438.5
28.6;71.22;1003.15;58.33;443.01
30.17;64.79;1017.06;43.81;439.75
13.46;44.71;1014.51;50;474.6
21.38;49.21;1012.49;53.77;449.66
12.9;44.63;1020.72;89.51;467.41
15.46;44.88;1017.52;93.32;461.2
9.26;40.11;1024.38;74.82;460.72
27.14;70.32;1007.08;73.08;427.21
13.77;43.13;1016.63;62.13;468.45
25.14;60.29;1017.91;53.3;444.5
9.68;41.48;1018.24;71.04;473.31
24.34;59.54;1004.01;87.07;440.63
18.27;50.16;1011.07;95.91;451.76
29.1;76.2;1006.28;60.22;435.97
27.9;63.13;1011.8;70.04;439.76
24.58;56.9;1007.08;68.24;437.16
19.46;47.03;1013.9;88.86;460.57
19.9;56.53;1020.52;78.05;456.48
27.2;65.18;1011.47;47.14;436.99
23.58;58.82;1009.68;81.38;445.01
27.96;68.51;1007.26;63.21;432.07
15.75;47.45;1009.86;86.68;451.5
16.2;38.73;1002.14;75.03;467.89
8.51;39.66;1015.16;86.61;483.54
22.69;54.2;1012.92;65.55;444.26
18.22;49.25;1020.33;61.87;454.66
32.57;78.92;1011.6;66.47;430.12
5.72;39.33;1009.96;95.4;490.76
25.3;70.98;1007.22;95.1;440.86
14.48;46.18;1015.83;92.15;462.3
11.2;42.02;999.99;96.69;472.27
14.56;40.69;1015.48;73.73;469.31
11.92;40.62;1016.66;55.25;468.14
22.79;71.77;1005.75;90.91;435.53
8.36;40.71;1026.34;82.76;487.79
6.18;41.55;1001.58;98.79;484.87
19.18;58.2;1017.46;76.72;453.2
19.79;60.1;1010.47;84.04;452.41
15.12;43.79;1016.37;75.62;470.11
10.58;41.49;1020.43;91.9;473.19
20.76;58.79;1017.22;78.75;447.07
12.32;41.62;1012.16;88.37;455.71
19.28;65.46;1013.77;64.24;448.91
28.66;74.93;1014.04;51.26;440.79
22.97;42.48;1012.84;64.71;466.7
7.89;40.46;1019.61;74.53;477.27
13.73;41.78;1011.75;49.65;464.94
19.83;59.21;1012.67;96.42;440.03
19.24;58.33;1013.65;85.47;449.26
17.82;65.94;1013.44;88.13;452.82
21.3;59.39;1013.83;84.53;444.21
16.05;65.46;1013.92;87.99;456.94
27.22;66.49;1013.45;42.41;437.24
25.95;59.14;1016.42;67.03;438.46
23.72;70.47;1010.65;75.39;438.5
25.69;62.26;1011.38;74.08;436.36
14.16;44.06;1018.92;76.34;464.91
11.61;39.69;1006.85;83.69;470.78
4.83;38.44;1015.35;72.94;485.32
12.97;40.75;1016.05;79.67;476.28
6.69;40.64;1020.54;92.83;483.01
12.58;39.72;1018.08;64.25;469.38
21.27;57.5;1014.53;80.76;453.34
17.95;49.21;1012.05;59.44;455.1
24.71;60.77;1016.67;69.7;443.52
12.91;40.73;1017.66;93.66;464.61
6.89;39.37;1020.21;74.17;486.9
6.22;39.33;1012.31;93.23;491.77
32.42;65.74;1010.97;52.73;439.01
28.5;74.87;1009.67;53.78;444.88
9.47;41.4;1026.49;87.9;479.68
15.34;41.23;996.87;86.56;465.16
18.09;48.92;1010.6;52.11;455.07
17.98;56.85;1012.28;84.52;448.71
11.57;39.72;1002.26;78.69;474.72
11.75;42.32;1015.28;77.25;470.44
29.98;76.09;1007.62;75.6;432
25.5;68.08;1011.13;72.86;436.07
15.91;44.99;1010.93;62.81;459.73
22.67;62.52;1016.47;65.63;449.34
25.18;71.98;1006.71;89.86;432.88
27.76;71.97;1008.53;86.97;434.04
14.97;58.2;1019.52;81.13;458.68
13.01;41.49;1019.82;92.86;466.5
30.52;70.4;1003.9;64.33;438.29
13.39;44.58;1016.5;79.26;474.7
21.93;58.96;1014.23;58.58;453.42
19.51;48.78;1021.03;86.33;453.27
18.28;60.1;1009.72;85.79;452.93
23.42;63.07;1011.72;75.81;444.23
21.5;61.5;1008.43;78.13;447.83
19.65;57.85;1011.73;93.89;450.5
16.7;46.18;1011.4;95.51;458.05
13.88;39.39;1014.08;80.48;471.39
22.35;51.43;1011.34;77.33;445.34
20.11;51.19;1007.82;92.06;449.03
23.47;60.77;1017.19;75.36;444.46
21.47;50.12;1009.19;93.68;448.11
9.56;41.55;1002.67;70.27;481.24
30.55;71.06;1009.33;73.38;432.6
9.23;37.36;1015.01;67.38;481.08
5.62;41.31;1001.37;89.16;485.6
8.07;41.17;1019.4;86.43;484.54
14.79;46.48;1007.46;92.4;462.55
23.2;49.3;1003.4;79.77;440.75
22.03;59.43;1006.88;82.05;442.9
10.62;42.02;999.83;96.66;472.41
23.53;50.05;1005.63;78.4;443.71
22.55;70.79;1006.19;92.56;436.43
16.55;46.18;1009.97;96.54;455.8
25.68;68.27;1008.05;68.48;434.89
18.55;41.85;1015.24;62.47;467.51
18.48;46.48;1007.53;82.57;461.49
24.54;48.06;1013.02;55.18;443.67
22.08;69.94;1008.41;72.86;441.57
26.45;73.5;1010.31;74.33;433.44
23.34;59.44;1012.67;80.76;445.24
23.46;47.01;1014.41;69.19;457.76
22.89;80.25;1006.38;80.25;446.15
20.42;60.77;1017.65;87.07;447.85
15.2;39;1016.1;72.76;463.88
17.46;62.1;1019.96;83.99;451.06
18.87;52.05;1012.02;53.46;458.64
25.06;52.36;1014.7;67.98;454.13
28.72;68.14;1005.82;46.52;443.26
6.38;40.07;1018.53;60.2;492.96
17.49;63.94;1020.02;82.6;452.71
24.93;47.01;1014.28;66.04;455.06
12.54;41.62;1010.86;83.42;461.08
19.6;60.95;1015.4;84.26;456.06
28.61;68.12;1012.23;46.45;435.28
13.92;39.85;1012.64;68.03;473.47
29.01;64.79;1017.62;44.31;442.12
5.37;38.68;1017.76;76.48;487.07
5.21;35.79;1012.44;94.35;485.17
25.34;71.06;1007.74;92.52;434.86
6.92;43.13;1018.26;89.23;486.36
26.2;71.73;1009.99;74.99;434.08
24.38;60.84;1017.85;62.23;440.85
15.55;45.09;1014.33;62.19;457.36
29.42;56.9;1006.51;53.6;439.51
30.57;69.82;1009.86;52.94;437.62
24.09;73.68;1014.93;94.55;441.34
17.66;44.9;1020.5;71.33;457.11
19.04;51.86;1018.05;79.01;458.64
28.37;72.86;1004.81;53.52;441.37
31.19;68.3;1014.86;39.1;430.48
24.16;48.98;1015.19;42.55;459.27
12.28;43.67;1012.69;70.23;475.08
18.77;49.39;1021.06;82.95;454.53
26.52;73.21;1002.3;95.38;437.02
17.79;43.52;1020.65;68.29;458.57
29.08;70.83;1007.98;51.95;430.91
12.19;40.23;1017.76;81.44;474.92
24.48;64.45;1014.69;51.43;452.82
23.37;63.77;1013.42;76.44;443.86
10.1;44.03;1008.11;90.29;471.59
16.23;43.52;1020.13;76.3;464.74
24.35;70.04;1010.92;73.88;438.4
23.03;44.89;1010.26;59.85;447.81
13.86;41.58;1020.69;70.74;461.56
21.04;50.32;1008.41;90.19;446.33
28.5;73.77;1002.82;86.38;431.7
18.58;46.97;1014.25;74.09;454.26
23.14;62.26;1011.87;66.44;444.38
21.24;44.3;1014.34;83.39;444
17.85;53.16;1013.05;82.72;456.49
22.65;57.85;1012.6;68.52;445.36
12.84;40.8;1026.95;69.86;475.59
17.83;66.86;1011.65;77.31;456.56
9.66;41.06;1021.21;84.7;482.2
11.72;40.92;1023.35;88.55;465.88
12.81;44.34;1015.55;90.37;474.03
17.54;42.42;1008.97;67.67;471.28
6.05;42.85;1013.09;91.88;485.02
23.16;57.76;1017.74;63.79;451.79
21.3;48.92;1010.92;65.09;447.89
18.45;42.44;1013.45;63.52;459.79
24.2;57.85;1013.05;70.29;446.87
11.55;40.6;1014.44;87.06;475.14
18.16;39.99;1008.13;68.5;461.16
7.29;39.37;1019.24;73.46;478.19
32.81;75.08;1005.09;42;433.37
11.36;38.25;1013.22;86.16;473.55
30.53;65.18;1012.69;41.85;437.89
29.01;66.56;1006.44;57.62;428.32
25.68;58.41;1013.71;70.61;440.78
20.64;61.86;1012.81;99.97;447.14
15.74;43.34;1013.38;81.45;463.24
28.54;58.33;1013.9;49.4;439.28
24.57;49.82;1016.82;65.25;452.3
19.8;67.71;1005.58;69.65;446.03
14.4;42.99;1010.3;89.72;469.34
26.22;65.34;1015.17;47.25;444.06
32.45;68.3;1015.26;44.12;431.79
17.17;44.68;1018.72;83.58;462.53
10.03;43.13;1014.85;70.09;482.16
10.72;45;1023.22;86.95;480.62
4.11;38.44;1015.9;81.79;488.05
9.53;41.44;1018.01;80.09;481.83
13.18;43.72;1010.59;99.09;464.7
18.12;58.95;1017.82;86.16;449.28
29.52;77.24;1008.55;76.24;433.82
22.88;71.73;1010.11;86.96;436.36
13.76;45.87;1008.89;87.27;463.5
10.35;38.38;1020.77;74.55;477.76
15.09;44.34;1019.46;60.49;468.8
29.07;72.51;1009.24;58.38;439.8
27.69;69.98;1008.52;60.93;433.47
8.01;40.46;1019.42;76.15;475.42
20.63;43.77;1010.71;62.34;448.25
14.35;40.71;1023.09;69.5;473.56
11.65;41.54;1020.09;67.96;476.4
11.22;43.13;1017.24;80.9;473.93
26.1;63.56;1013.12;61;442.75
9.45;41.92;1029.32;91.09;467.79
12.59;44.34;1017.01;85.57;474.11
8.86;40.23;1017.57;90.47;478.05
32.31;62.04;1010.45;38.01;449.65
20.42;62.96;1020.34;84;452.08
8.13;71.14;1018.94;86.7;471.99
28.71;64.69;1006.52;68.38;435.85
23.11;68.3;1017.83;86.62;437.91
30.49;64.44;1013.43;51.73;438.09
29.64;69.51;1012.13;44.65;428.69
18.86;51.43;1010.27;86;446.91
10.74;41.46;1016.76;84.59;479.94
27.05;59.15;1012.83;56.31;441.39
33.26;68.51;1012.49;52.68;429.38
22.62;51.3;1012.36;81.02;448.27
27.76;69.4;1004.27;72.25;430.68
24.39;63.21;1012.59;80.88;446.4
9.68;40.22;1007.6;89.97;479.56
13.52;39.3;1018.99;69.22;469.41
12.83;41.67;1012.84;84.29;474.81
19.19;63.31;1016.88;66.58;453.16
22.36;58.79;1011.77;87.51;446.49
5.72;40.81;1025.78;92.46;487.8
28.23;62.26;1010.88;60.86;435.76
28.32;72.58;1007.77;78.35;428.06
10.94;25.36;1009.47;100.1;470.9
24.8;68.3;1018.01;80.41;436.17
13.81;40.2;1013.66;88.16;464.23
31.92;75.33;1001.81;61.97;436.38
3.85;35.47;1016.78;85.31;489.78
33.13;74.34;999.57;48.34;433.73
7;39.81;1017.47;87.65;484.51
24.96;77.54;1008.25;80.6;433.4
26.42;59.27;1012.9;65.38;443.94
19.84;56.89;1013.23;78.32;447.92
20.17;58.12;1015.41;79.47;455.25
32.39;74.16;1008.53;61.09;431.17
21.47;60.93;1006.46;87.83;442.75
13.45;41.16;1022.04;82.96;460.57
27.58;73.06;1009.63;88.31;438.1
29.65;74.9;1003.22;71.09;433.32
5.46;40.81;1025.73;93.52;474.87
15.34;41.96;1012.08;100.12;468.33
24.43;72.43;1008.03;85.56;434.71
28.4;74.93;1013.65;48.6;442.23
25.64;63.87;1017.14;49.25;444.34
16.51;41.79;1007.1;74.03;457.74
13.95;38.73;1003.87;83.94;468.21
9.77;39.04;1023.73;76.06;483.87
16.68;53.16;1014.32;78.02;456.29
12.31;37.73;1023.3;63.01;472.08
22.76;49.02;1007.5;88.56;442.84
22.03;64.79;1017.95;76.2;450.25
23.43;61.47;1007.84;87.11;448.01
18.28;41.1;1002;65.69;460.03
22.69;65.12;1016.35;72.02;446.91
27.29;64.45;1013.46;45.35;446.94
23.75;60.29;1017.36;64.04;449.57
21.36;52.3;1007.95;79.38;448.13
11.23;39.72;1018.46;60.62;475.04
19.36;39.54;1008.97;58.92;458.75
23.5;59.21;1018.29;63;443.31
16.69;46.18;1011;97.85;458.57
17.8;62.26;1011.81;89.81;451.62
21.75;58.79;1012.42;87.58;447.58
14.89;39.82;1013.23;82.49;470.19
7.09;43.65;1019.6;72.1;483.42
31.19;69.68;1012.6;52.06;440.97
24.82;59.27;1012.76;72.34;444.81
22.61;60.27;1018.81;83.27;440.98
14.48;40.89;1011.39;82.18;470.44
15.49;39;1016.01;71.31;462.28
26.76;48.41;1010.53;47.38;440.63
21.69;44.57;1005.84;71.53;447.88
5.12;40.78;1025.45;96.88;481.28
16.76;48.14;1012.92;65.74;456.31
12.36;40.56;1022.11;72.99;474.71
19.69;56.65;1020.82;71.54;453.96
30.29;59.22;1013.05;60.46;441.57
26.99;62.26;1011.13;71.27;436.89
21.37;57.76;1018.8;70.12;454.66
8.91;40.69;1015.11;89.65;481.59
29.89;65.74;1012.95;51.36;438.24
20.21;69.94;1009.33;83.96;447.06
29.91;70.02;1010.18;64.1;437.63
17.51;44.9;1009.05;74.91;455.01
32.42;75.08;1004.82;41.62;436.26
10.52;41.78;1013.54;71.52;474.58
23.69;73.67;1007.19;86.73;437.57
19.21;53.16;1013.18;81.64;454.01
24.01;65.18;1012.57;76.02;437.27
21.43;63.94;1017.28;57.49;449.02
18.26;59.15;1012.38;85.74;452.03
28.21;70.8;1010.45;77.92;435.99
8.01;40.02;1031.33;85.01;477.84
17.79;46.21;1010.38;85.25;448.74
30.26;77.24;1008.39;74.25;430.51
10.31;37.5;1008.55;99.31;474.16
22.45;59.87;1018.92;72.73;445.34
32.78;71.22;1005.12;48.77;438.77
24.97;68.61;1011.08;58.94;447.83
8.83;41.92;1031.8;78.97;483.38
25.42;67.25;1017.92;68.61;439.43
24.1;52.84;1006.47;47.58;444.69
7.3;43.65;1019.33;67.62;482.96
26.05;65.27;1013.69;56.46;440.75
11.7;41.16;1019.58;87.49;464.12
9.07;40.67;1014.41;70.39;484.5
24.05;67.83;1009.35;63.8;442.53
11.8;41.2;1017.18;82.71;475.19
18.48;50.16;1011.45;99.92;452.06
4.87;42.85;1012.69;94.72;482.05
25.36;60.07;1015.06;66.11;439.73
23.74;63.9;1014.73;81.9;445.47
28.23;64.05;1011.98;75.23;442.3
34.62;69.05;1000.68;38.35;425.41
24.52;56.85;1012.59;54.47;438.89
22.65;60.93;1006.43;85.13;440.52
18.5;46.93;1015;66.81;455.63
31.41;74.16;1008.65;68.5;430.37
14.56;53.82;1016.37;64.46;463.64
27.36;58.33;1013.86;56.7;439.14
20.99;50.78;1008.55;75.14;449.07
16.16;25.88;1009.58;72.24;461.86
32.91;73.68;1014.49;50.62;426.28
23.5;50.23;1017.51;75.15;457.51
21.53;70.02;1010.33;95.95;440.93
28.31;74.34;998.42;79.23;431.95
13.6;42.86;1013.37;87.52;472.27
25.14;60.37;1006.63;77.17;438.39
18.53;48.98;1014.24;74.29;452.73
33.7;68.27;1007.16;50.41;427.4
22.21;48.14;1015.08;66.8;448.33
24.02;70.94;1008;79.55;441.57
14.8;58.2;1018.29;85.11;455.14
27.34;70.98;1008.82;71.42;438.73
24.32;66.25;1009.09;91.89;444.93
26.93;75.23;1010.19;62.12;434.1
12.67;42.86;1014.06;89.9;473.13
11.02;44.58;1016.4;83.57;481.85
5.95;35.57;1025.84;77.61;487.72
28.84;74.67;1016.52;67.43;428.98
7.05;43.65;1018.41;72.36;480.47
23.74;49.5;1013.2;49.51;463.4
31.48;69.75;1008.9;45.66;438.19
25.09;69.68;1012.18;91.33;439.77
11.37;40.56;1017.56;64.8;478.88
21.52;66.51;1015.32;72.85;444.87
15.85;42.28;1007.4;82.12;467.3
14.51;44.84;1023.23;82.33;465.09
9.82;39.64;1010.79;69.22;477.93
5.63;39.22;1013.35;77.67;486.83
24.54;60.29;1017.42;58.94;447.67
27.17;67.17;1006.76;81.59;431.73
16.36;44.88;1018.34;76;468.53
33.18;72.29;1009.51;58.35;435.26
18.32;66.86;1012.02;70;454.46
11.93;41.38;1021.76;57.63;473.88
10.72;35.76;1019.71;62.26;473.48
17.67;53.16;1013.59;83.31;457.99
14.85;40.69;1014.91;72.64;469.3
23.45;51.95;1005.23;76.17;449.07
12.28;42.34;1019.19;95.8;467.03
28.82;71.43;1011.51;58.58;443.68
22.36;58.79;1016.69;73.6;445.76
5.56;45.87;1006.99;96.48;476.61
11.87;44.6;1018.81;84.68;468.47
14.02;40.1;1015.56;82.44;467.32
14.33;45.51;1015.42;71.55;468.92
12.81;44.58;1016.49;80.76;475.5
31.88;70.36;1006.2;57.51;438.42
23;57.76;1017.64;56.86;451.39
18.86;42.18;1001.16;98.58;457.07
10.67;42.02;996.55;99.94;472.65
14.74;42.77;1017.71;76.59;463.61
6.99;40.07;1014.83;54.36;490.11
25.64;47.01;1014.81;62.29;454.48
25.79;70.4;1007.11;86.03;437.98
15.86;38.62;1016.65;67.51;462.58
30.76;69.14;1007.63;71.24;431.67
18.81;52.08;1005.77;98.86;450.72
30.26;72.58;1007;65.51;425.71
32.74;68.31;1010.23;41.29;441.66
27.97;68.31;1010.64;55.91;443.34
28.29;61.86;1011.87;64.17;438.25
12.99;44;1025.22;90.27;470.93
19.87;48.14;1016.94;81.56;451.14
8.57;41.17;1020.18;72.47;484.2
31.26;70.36;1006.49;60.47;438.15
29.54;72.29;1011;42;443.79
29.13;62.26;1010.51;52.94;436.37
12.99;42.34;1018.04;96.25;465.98
33.6;74.33;1012.31;35.66;428.62
20.58;50.9;1011.89;72.56;452.6
26.34;69.04;1009.44;72.06;444.13
25.33;73.21;1002.19;97.24;433.43
28.7;49.16;1004.42;36.51;439.45
19.92;46.97;1014.32;69.17;459.39
14.02;44.85;1016.54;75.73;469.53
21.04;54.2;1012.26;85.61;443.41
15.34;36.99;1007.87;94.59;464.58
26.36;73.68;1013.99;86.44;430.39
16.34;41.16;1006.36;75.52;462.56
17.28;39.99;1007.09;74.25;463.28
29.25;78.87;1012.05;84.28;430.49
24.61;69.68;1012.06;92.47;438.51
19.8;51.19;1008.25;91.98;446.66
10.45;39.69;1003.92;89.45;472.54
24.86;65.34;1012.99;60.33;447.25
9.45;36.71;1024.24;83.28;476.02
12.95;41.23;993.74;96.35;469.05
21.67;69.71;1010.46;96.83;440.16
25.58;47.01;1014.5;63.53;454.39
11.97;45.51;1016.84;81.47;472.82
28.02;71.77;1006.5;72.41;428.58
8.42;37.49;1009.22;82.15;478.87
23.29;68.51;1013.19;77.81;441.17
22.83;41.1;1002;38.62;449.99
30.28;67.22;1014.39;53.32;447.67
24.96;69.68;1011.37;63.12;447.2
22.03;64.69;1007.21;75.75;440.92
16.75;36.99;1006.42;87.18;464.18
25.43;72.39;1002.65;88.13;436.1
31.88;66.44;1009.25;64.06;427.83
16.3;38.73;1001.79;73.45;465.7
31.35;71.97;1008.29;72.26;430.16
24.92;63.94;1017.7;44.92;441.07
19.92;38.52;1018.15;60.68;451.16
16.83;46.48;1007.21;87.23;455.64
15.09;39.52;1017.05;72.43;469.8
26.51;67.25;1017.85;64.17;435.52
27.38;74.16;1010.08;78.61;436.65
30.37;76.09;1006.95;65.93;435.01
13.41;39.35;1015.1;79.32;471.85
12.85;41.14;1027.04;86.29;464.86
27.75;66.51;1015.42;39;433.08
19.92;48.98;1014.32;64.99;455.57
21.19;74.93;1015.75;80.84;443.29
5.71;40.77;1022.51;89.58;485.75
7.38;44.71;1020.27;70.55;486.91
29.29;70.36;1006.64;60.82;431.26
22.33;59.8;1016.84;67.09;450.07
22.04;58.05;1013.11;85.22;447.28
22.75;59.39;1015.4;81.41;440.26
26.62;76.2;1006.06;69.13;437.81
11.33;41.16;1019.05;87.13;468.87
20.36;57.5;1014.36;82.96;452.28
15.63;41.79;1006.7;78.28;455.24
32.87;70.8;1009.54;59.85;433.1
16.31;52.75;1024.4;55.69;456.58
14.41;40.83;1009.82;80.43;470.13
15.6;43.71;1024.88;80.37;463.34
28.85;58.33;1013.78;41.39;444
13.31;42.18;1016;83.94;466.56
22.33;71.94;1011.06;82.85;441.85
23.36;73.18;1011.96;89.15;435.85
9.11;40.02;1031.1;83.02;479.03
16.02;39.54;1007.73;72.81;466.15
13.2;41.78;1010.49;64.96;468.58
23.17;62.39;1008.04;89.42;439.29
17.1;43.52;1020.3;70.51;461.51
23.09;51.19;1009.4;81.61;443.22
16.43;48.06;1010.73;61.26;459.63
11.55;42.34;1020.78;94.56;469.13
17.58;44.9;1020.52;71.48;459.78
12.27;41.17;1019.41;58.1;475.13
22.74;61.87;1009.66;55.03;444.59
19.83;39.39;1013.73;59.16;463.72
18.03;58.86;1015.99;89.03;450.33
10.25;41.26;1007.44;98.08;476.03
17.85;46.48;1007.79;83.59;458.16
18.91;56.9;1006.98;84.07;448.24
7.92;41.66;1014.84;76.12;483.38
29.12;66.56;1006.9;49.79;429.94
30.25;71.8;1010.87;60.4;437.28
23.43;60.32;1015.34;69.34;446.88
31.11;74.87;1009.11;54.86;434.3
28.87;71.97;1008.74;82.61;435.86
13.92;41.16;1003.83;88.69;465.33
21.17;64.15;1021.25;62.38;454.15
31.59;43.5;1005.12;43.5;429.96
20.32;39.72;1001.38;57.21;456.18
13.26;40.83;1007.97;90.63;472.14
25.74;68.94;1007.7;67.56;433.45
18.27;65.94;1013.09;84.72;450.33
24.2;63.21;1012.25;79.86;449.03
22.3;74.87;1009.69;86.18;442.78
22.48;67.45;1014.77;63.9;445.55
26.93;62.44;1011.02;70.05;435.11
27.38;59.21;1012.74;53.53;437.78
23.71;60.23;1009.76;90.67;439.66
26.71;59.39;1014.24;66.45;439.33
17.53;42.24;1016.9;60.95;470.63
25.24;68.67;1006.76;76.95;442.29
7.35;41.66;1015.55;79.67;485.35
30.22;68.3;1014.91;34.9;434.3
12.11;41.17;1019.46;62.59;475.53
11.43;44.78;1013.43;82.45;471.09
25.45;75.23;1011.41;73.33;441.65
25.31;49.82;1014.62;62.15;453.05
25.55;58.95;1017.12;51.84;442.3
13.52;40.83;1008.31;84.14;471.95
