temperature;exhaust_vacuum;ambient_pressure;relative_humidity;energy_output
11.87;41.78;1012.97;64.79;470.84
10.05;37.14;1012.64;75.97;474.16
29.31;68.67;1006.18;63.38;435.57
26.2;65.18;1011.42;47.82;440.07
19.35;50.12;1005.43;100.1;447.43
22.7;59.92;1011.05;90.84;436.7
27.61;59.54;1005.84;71.27;437.85
27.13;69.45;1013.9;51.16;434.47
17.15;43.69;1017.05;63.36;463.88
27.11;66.49;1013.71;39.28;435.79
24.96;60.27;1018.68;69.97;442.67
23.62;61.87;1010.07;48.77;447.93
16.31;68.28;1003.98;98.62;450.33
27.76;75.33;1003.69;79.62;433.03
25.25;58.46;1015.54;70.76;444.05
7.78;40.8;1026.7;85.61;488.54
23.06;63.9;1013.54;65.28;447.36
30.33;70.32;1007.75;52.49;430.1
13.49;43.41;1015.75;57.86;461.06
25.26;65.61;1014.43;58.35;447.34
12.3;39.85;1012.59;73.38;476.42
19.74;45.38;1015.11;80.67;459.39
10.47;44.21;1017.87;85.34;476.02
19.7;54.42;1011.83;89.86;450.48
28.21;70.02;1010.58;51.34;442.47
27.76;44.89;1009.4;50.15;442.83
11.76;40.96;1023.22;81.31;475.18
30.96;64.44;1013.63;49.64;437.61
21.74;60.27;1015.82;88.96;441.22
15.2;40.55;1005;88.4;465.09
19.09;66.51;1015.11;76.38;458.41
29.14;67.45;1015.51;46.47;433.34
30.3;73.9;1006.72;55.13;440.79
14.1;42.18;1015.05;78.25;463.3
32.43;68.31;1010.09;42.22;439.75
27.05;67.79;1010.99;71.37;443.89
13.99;36.71;1013.43;83.13;473.2
21.86;49.21;1014.61;53.31;452.77
13.69;40.83;1008.53;84.81;471.26
13.83;43.22;1010.62;70.8;464.39
27.04;65.06;1013.33;52.37;439.84
12.54;40.1;1015.73;84.29;475.02
24.8;50.23;1016.62;63.13;453.56
4.15;39.9;1007.62;95.69;489.8
31.31;64.44;1014.24;51.08;438.14
17.04;56.03;1020.38;68.69;462.48
14.91;39.28;1014.57;75.23;469.34
4.99;39.04;1020.45;78.89;472.52
29;77.54;1011.33;75.13;431.37
17.74;49.69;1006.09;80.7;457.05
6.05;41.14;1027.69;86.93;481.02
12.15;71.14;1019.56;86.06;462.51
29.2;70.79;1004.8;63.74;425.2
11.79;45.09;1013.16;89.17;469.49
26.96;72.58;1009.23;89.62;429.03
19.79;64.45;1016.14;73.54;451.37
9;40.78;1025.39;99.22;468.5
5.53;40.64;1020.78;97.25;479.88
17.51;39.54;1010.22;71.53;462.12
18.14;49.78;1002.95;100.09;451.44
29.83;71.98;1004.32;67.55;426.98
16.32;50.88;1013.37;97.19;458.28
22.29;61.27;1019.05;58.23;449.81
16.55;41.66;1011.45;55.53;465.14
16.48;48.92;1011.84;64.16;458.67
25.91;58.98;1010.02;75.31;442.65
30.7;67.69;1005.92;51.58;429.58
25.1;60.37;1005.83;72.53;438.44
11.92;41.2;1016.99;81.24;476
19.26;65.61;1015.03;85.74;451.85
18.85;67.32;1012.91;82.37;446.7
18.21;49.69;1013.54;80.16;454.25
32.37;68.67;1005.45;47.98;430.35
15.86;43.5;1021.22;75.38;459.42
20.72;44.57;1008.96;72.57;449.76
23.76;61.5;1009.15;68.52;441.16
23.05;65.94;1010.99;69.73;442.39
31.98;73.42;1010.66;60.06;432.2
18.94;48.7;1008.5;94.83;451.38
32.48;69.89;1013.98;46.39;434.13
17.7;49.21;1015.16;67.91;455.97
19.86;59.14;1016.12;69.32;449.82
10.42;39.96;1025.21;95.69;470.81
32.89;66.44;1009.94;60.55;431.54
28.53;76.86;999.08;75.77;431.64
21.9;55.5;1018.85;60.27;456.52
23.39;64.63;1020.45;58.22;449.27
14.85;45.01;1013.12;85.53;460.19
24.26;69.51;1013.43;53.23;442.56
22.21;61.5;1008.34;76.22;445.77
13.73;45.08;1023.55;81.64;470.35
25.15;57.32;1012.41;41.84;440.1
17.36;52.9;1015.42;69.97;458.66
14.08;39.31;1011.67;72;464.16
9.61;39.04;1023.45;75.66;483.86
20.57;60.1;1011.16;83.45;451.88
29.72;68.24;1009.92;66.42;426.54
25.27;63.91;1009.82;75.48;440.39
7.18;38.56;1016.49;70.37;487.63
28.68;70.32;1008.51;45.73;430.48
27.88;63.87;1017.79;40;443.24
24.1;60.29;1008.2;61.81;449.79
7.51;41.66;1015.9;78.31;485.58
14.08;43.41;1015.59;54.15;466.99
15.37;50.59;1019.02;98.2;463.35
15.37;43.34;1014.84;80.37;460.02
22.05;59.92;1009.06;93.74;437.9
12.51;49.83;1008.61;94.27;452.84
21.08;70.32;1011.39;88.79;440.59
20.11;50.78;1008.73;93.24;447.42
8.89;41.54;1019.27;82.87;483.82
34.4;77.95;1009.83;57.86;430.87
3.38;41.31;998.79;97.76;489.11
17.59;65.48;1018.96;81.34;454.51
26.05;73.88;1005.67;82.08;439.96
21.58;63.87;1015.27;63.15;451.88
14.66;40.89;1009.72;91.56;465.73
25.18;47.93;1002.92;60.33;441.29
20.41;56.03;1019.94;55.85;458.29
28.26;63.13;1012;68.35;440.58
21.76;47.93;1005.34;86.28;444.77
20.83;70.72;1009.56;89.37;446.48
25.16;57.17;1009.86;75.7;442.03
10.48;39.58;1011.81;88.86;472.61
16.69;40.56;1019.92;51.43;469.9
21.17;59.8;1016.06;77.73;455.66
16.5;44.63;1020.58;64.11;458.78
15.83;41.67;1013.39;74.12;464.93
6.86;42.49;1007.95;93.96;486.14
16.69;53.82;1015.39;63.62;458.96
22.24;64.27;1012.97;89.54;443.76
25.48;65.12;1016.12;53.66;447.85
31.43;69.89;1014.8;56.22;426.15
24.14;59.87;1018.47;57.76;444.04
28.79;70.79;1003.83;65.9;425.64
29.58;66.51;1015.57;32.95;435.47
13.72;44.47;1027.2;68.89;470.66
25.44;63.13;1011.74;77.83;441.91
26.75;64.79;1017.79;54.31;438.4
17.69;44.34;1019.31;61.12;464.13
24.85;71.98;1005.97;95.09;433.64
14.31;40.78;1024.3;76.41;463.54
26.3;69.05;1005.37;41.7;438.12
24.21;71.77;1004.52;84.96;433.42
13.77;47.83;1007.41;90.66;466.07
29.12;67.83;1008.05;46.86;432.46
31.82;71.29;1008.44;41.7;431.23
13.67;54.3;1015.92;75.42;467.87
27.51;71.32;1007.59;80.02;433.16
24.04;60.77;1017.62;75.23;442.25
10.16;41.79;1021.35;52.4;472.75
16.22;50.88;1014.33;100.09;454.94
14.72;38.91;1015.17;61.75;468.87
18.32;45;1022.67;46.38;471.43
21.73;69.05;1001.31;86.64;439.01
29.16;73.17;1010.96;67.77;429.06
28.64;73.4;1011.48;52.84;441.32
24.19;47.45;1008.26;64.25;446.3
5.48;40.07;1019.63;65.62;495.76
31.55;69.75;1010.12;58.36;435.01
9.97;41.26;1020.6;91.14;475.43
30.27;64.05;1011.93;65.72;438.68
29.24;74.67;1015.81;59.95;432.61
23.89;65.18;1012.46;78.29;438.97
27.58;71.97;1008.51;87.99;430.53
22.49;71.29;1008.24;75.8;442.58
18.41;44.89;1009.75;77.24;448.88
29.28;74.33;1011.66;72.37;426.53
16;40.66;1016.12;89.23;457.12
13.9;39.54;1007.01;81.33;471.16
14.56;39.39;1014.23;80.61;471.72
9.75;40.81;1026;84.44;481.95
30.21;75.33;1002.24;66.71;431.46
25.87;59.43;1008.34;65.83;440.26
3.82;35.47;1016.62;84.34;489.04
15.06;41.85;1016.78;88.23;466.72
29.42;71.32;1002.26;67.13;437.47
24.87;58.33;1013.76;54.55;440.79
12.42;43.8;1023.13;79.8;466.59
23.94;59.39;1014.32;74.55;438.64
27.43;64.96;999.72;67.94;431.21
6.65;39.33;1011.29;92.85;490.41
29.31;64.84;1010.49;53.97;442.11
31.7;69.13;1000.29;46.27;427.95
33.17;70.4;1004.45;58;430.14
27.95;73.5;1010.42;58.01;435.45
9.3;38.18;1017.19;71.51;480.14
26.54;71.98;1005.8;91.16;431.78
29.82;69.75;1010.09;65.02;442.6
20.75;60.77;1017.91;86.06;448.58
15.55;42.03;1017.41;74.58;460.84
15.54;39.31;1009.69;71.19;461.06
15.84;52.72;1026.45;62.57;464.93
11.18;39.61;1018.56;68;468.75
30.05;73.68;1014.95;70.6;434.92
12.99;43.8;1023.16;64.65;466.95
28.4;59.27;1012.03;59.75;441.64
27.37;65.06;1013.09;50.92;440.5
20.51;39.72;1002.25;47.97;452.39
24.63;59.57;1010.45;85.36;440.67
25.59;65.46;1014.47;37.89;444.9
27.92;63.07;1010.75;45.26;442.87
11.17;39.72;1002.4;81.4;474.64
24.14;62.66;1007.33;73.27;439.93
21.39;52.3;1009.52;88.67;447.77
17.74;44.2;1018.87;58.59;454.37
23.08;74.78;1009.85;83.67;437.86
14.26;43.34;1017.24;81.54;464.62
9.66;41.82;1033.19;73.19;477.67
33.92;77.95;1010.15;58.89;433.01
28.33;68.14;1004.63;71.21;431.27
26.53;54.2;1012.9;66.73;439.96
16.22;37.87;1022.36;83.13;461.06
9.47;40.81;1026.44;91.87;479.96
9.63;41.14;1027.99;87.89;469.73
14.55;42.74;1027.29;66.64;457.77
6.14;38.5;1012.4;75.35;489.26
14.47;48.79;1017.05;69.87;466.25
18.85;44.63;1009.06;84.75;456.72
23.43;69.23;1013.09;63.48;441.6
14;40.8;1026.17;54.82;474.87
7.84;43.52;1022.23;96.51;483.79
26.33;60.06;1005.86;41.57;450.16
28.11;70.98;1007.76;85.6;431.83
22.5;59.43;1010.31;72.17;441.92
20.04;48.92;1011.14;68.92;447.89
30.99;68.51;1008;71.35;430.09
8.35;43.79;1016.2;85.23;484.21
17.98;60.1;1009.61;84.11;452.57
29.03;43.21;1011.83;65.23;434.11
28.32;77.95;1014.61;77.17;436.97
18.41;49.69;1006.66;80.55;454.97
15.29;44.88;1018.85;73.67;463.32
10.01;41.17;1018.78;86.84;479.4
13.66;40.55;1005.46;96.02;467.7
22.78;59.92;1011.28;88.78;440.87
13.39;49.83;1007.14;90.88;466.04
27.81;66.51;1016.11;48.48;439.48
19.48;58.79;1017.6;88.72;450.55
23.54;67.83;1009.44;65.48;426.24
12.21;44.34;1017.98;86.17;475.06
19.82;41.67;1012.92;51.92;456.87
13.31;40.1;1014.81;82.11;468.74
13.48;40.35;1011.71;69.44;474.72
33.6;77.17;1009.01;47.53;430.32
9.23;42.44;1014.34;94.2;481.29
25.88;71.73;1010.01;72.8;430.86
28.16;71.94;1007.69;68.17;430.46
30.65;71.98;1004.92;63.39;429.85
16.36;53.82;1015.05;71.95;461.62
12.31;40.64;1020.71;94.6;475.65
8.73;36.18;1013.66;77.74;479.25
22.19;62.96;1019.54;67.96;453.03
23.47;69.71;1009.66;88.83;442.23
29.65;71.25;1001.07;73.97;430.88
29.66;59.22;1013.25;61.2;441.58
27.89;68.12;1012.78;48.72;435.69
19.37;63.09;1018.79;81.52;450.18
31.33;73.03;1014.18;49.28;438.49
25.53;62.96;1019.81;59.7;444.38
31.21;66.44;1008.57;65.76;430.7
7.39;39.85;1011.63;83.61;487.84
8.52;38.5;1013.16;64.06;482.96
23.51;58.79;1016.44;65.38;445.75
8.05;40.62;1018.16;73.67;477.2
19.8;49.15;1020.88;61.88;461.78
10.66;41.93;1016.12;94.16;479.61
14.75;40.66;1016.7;81.65;463.83
17.08;38.58;1015.41;73.42;461.49
5.34;39.22;1012.73;81.42;472.66
14.54;46.18;1015.29;94.48;463.03
28.16;70.72;1009.81;65.32;441.37
23.78;49.3;1003.3;76.56;439.83
32.28;75.33;1002.14;62.49;433.42
30.47;72.86;1004.02;66.35;432.51
20.62;43.43;1009.93;64.02;449.07
27.44;47.93;1002.71;59.44;437.76
20.35;50.9;1012.6;72.43;453.5
8.82;34.69;1026.81;82.54;481.44
28.41;66.91;1008.22;57.93;440.52
9.81;44.45;1021.19;90.55;471.32
21.35;57.76;1017.36;73.1;452.57
31.2;73.17;1010.28;53.23;431.23
11.02;40;1015.75;74.83;468.09
15.6;41.7;1019.15;84.1;461.38
9.48;40.11;1025.49;73.81;472.16
25.33;48.6;1002.54;68.45;442.48
18.01;44.2;1018.84;55.72;456.36
22.67;68.08;1013;66.59;443.79
9.88;37.83;1005.68;97.61;470.44
26.26;71.73;1009.59;80.06;430.79
26.69;79.74;1008.29;73.79;431.41
26.37;69.84;1002.71;83.51;428.6
7.53;41.16;1023.19;91.28;475.7
31.27;73.91;1003.72;68.92;430.59
16.31;42.28;1007.45;77.77;466.49
14.77;48.06;1010.92;69.81;461.52
18.74;59.21;1018.3;91.55;449.77
26.58;59.39;1014.49;65.87;439.46
19.62;68.63;1012.26;68.05;453.84
21.71;76.86;1006.71;76.86;438.41
25.77;58.59;1012.51;55.84;449.65
9.84;36.66;1026.7;70.02;477.62
30.83;77.3;1001.7;57.85;435.87
11.64;41.39;1017.36;83.4;479.53
25.35;65.18;1012.67;70.36;438.17
23.74;65.34;1013.7;62.9;447.31
24.38;47.01;1015.17;68.96;454.85
29.84;58.9;1005.24;56.18;440.93
24.49;59.87;1018.4;59.95;444.54
29.11;74.9;1003.31;74.01;432.43
23.89;48.41;1010.48;62.31;441.83
26.02;63.07;1010.94;53.96;446.82
19.39;43.14;1012.75;44.21;464.55
8.66;40.11;1032.86;75.31;479.76
24.33;46.93;1013.61;53.02;450.04
12.34;40.62;1016.28;53.6;466.47
24.37;70.02;1010.97;71.97;443.53
21.32;49.02;1008.81;85.81;445.65
29;69.68;1012.78;66.09;442.79
6.52;35.57;1025.37;78.32;486.06
24.17;48.41;1008.46;76.19;442.62
30.05;66.44;1008.46;76.82;427.55
16.14;44.63;1019.44;47.85;463.5
12.68;41.4;1021.59;78.57;466.64
27.76;72.99;1007.81;71.66;435.02
15.65;39.59;1012.8;87.63;461.94
23.93;64.45;1015.35;54.71;449.97
8.28;40.77;1011.55;89.79;480.15
24.73;70.72;1009.82;88.79;439.3
19.22;65.06;1015.05;82.5;446.98
7.76;42.28;1008.52;83.31;483.8
17.35;39.39;1013.18;67.67;467.85
23.26;63.56;1013.64;71.3;446.67
23.46;51.19;1009.6;73.22;444.82
12.79;41.62;1010.52;81.83;466.91
17.27;40.55;1000.89;70.66;461.31
14.09;44.47;1029.08;72.36;466.53
28.09;65.27;1013.27;51.96;440
16.71;40.55;1004.45;81.64;464.13
16.85;52.9;1019.47;81.28;460.84
29.46;71.94;1006.96;62.26;428.54
31.09;74.22;1007.56;46.36;430.3
26.09;49.3;1003.79;66.19;439.82
8.56;40.71;1021.27;95.87;471.58
9.44;39.82;1013.26;91.55;483.18
7.21;42.03;1017.81;90.12;482.26
9.76;40.71;1020.88;91.82;470.95
10.68;37.92;1009.59;65.05;474.03
19.16;43.43;1012.36;72.59;451
8.49;39.61;1021.05;87.74;483.94
27.71;70.32;1008.63;64.05;432.59
25.18;65.06;1013.64;55.77;440.27
29.05;70.32;1011.33;72.5;437.16
23.88;51.95;1005.37;75.25;449.52
26.06;49.02;1007.59;74.08;437.9
9.33;42.49;1008.93;82.59;478.43
29.75;73.5;1011.13;67.31;433.63
9.97;41.62;1013.99;96.02;464.86
9.73;41.01;1021.76;97.71;469.11
23.88;69.94;1007.48;61;440.63
18.92;44.63;1020.32;47.81;451.64
13.49;44.47;1030.46;69.49;466.66
31.63;68.3;1014.8;42.02;426.86
9.15;39.61;1018.69;84.47;475.64
14.75;41.16;1009.58;86.96;468.14
27.81;64.69;1006.59;71.75;437.02
20.55;68.63;1012.5;67.07;453.47
26.19;69.34;1009.48;87.59;433.99
25.56;58.82;1010.44;70.23;441
21.69;57.17;1011.75;82.63;446.61
22.18;59.8;1016.77;73.16;453.24
21.75;50.12;1009.36;94.41;446.64
12.33;39.85;1012.53;66.04;479.32
21.97;58.12;1015.29;77.47;449.6
24.26;67.69;1008.48;66.74;437.4
24.79;50.78;1008.78;61.88;445.3
23.43;51.43;1011.31;73.55;444.09
28.48;54.2;1013.14;49.51;440.55
25.61;60.32;1015.77;56.48;443.96
22.54;63.07;1011.71;81.64;442.28
26.66;70.02;1010.88;58.37;439.99
27.76;72.58;1009.04;84.96;429.25
15.23;44.9;1007.75;81.34;456.07
16.25;58.16;1018.34;78.59;458.31
9.15;44.03;1012.45;81.67;474.26
25.56;69.13;1002.46;68.26;434.48
13.93;44.9;1022.15;85.93;470.59
32.09;79.74;1006.92;61.5;432.85
26.02;68.67;1006.73;75.19;440.12
15.21;50.88;1014.24;100.11;460.56
30.16;69.34;1007.67;57.69;433.54
19.13;40.79;1004.47;91.7;457.83
25.89;48.41;1008.59;65.38;442.12
6.48;36.24;1013.62;92.03;484.65
18.5;47.45;1009.23;83.21;450.22
16.81;42.86;1013.83;77.11;464.36
13.65;39.28;1012.97;79.64;471.91
15.42;40.56;1021.23;59.37;469.33
25.99;68.08;1013.13;59.14;442.14
16.17;41.79;1005.78;78.8;454.72
22.6;69.84;1006.37;79.59;435.13
10.87;38.38;1020.85;69.78;477.03
35.77;73.56;1006.36;36.31;430.14
27.31;64.44;1014.65;57.27;442.77
8.42;40.64;1022.35;96.38;476.29
14.08;40.73;1017.52;91.49;461.58
17.74;50.88;1015.56;89.78;457.71
29.25;69.98;1010.74;57.42;430.45
7.87;41.06;1020.91;87.64;486.57
23.67;71.77;1004.76;86.13;434.47
12.11;38.28;1013.56;93.21;469.93
7.87;41.17;1020.33;77.77;486.2
13.31;40.03;1017.73;84.48;470.31
19.13;58.66;1013.32;74.86;453.92
14.45;52.75;1023.97;63.59;459.85
34.48;74.34;1000.91;42.61;433.94
8.2;41.14;1025.24;96.26;474.04
26.45;74.33;1013.81;61.7;433.16
25.93;66.56;1004.97;76.35;433.25
19.2;59.21;1017.84;89.56;450.86
23.64;69.94;1005.2;64.53;439.66
8.47;41.26;1020.57;91.28;477.14
6.61;36.24;1013.57;91.8;483.12
27.74;70.32;1009.58;50.29;433.47
31.01;69.13;1000.93;62.96;425.69
26.8;58.84;1001.2;65.03;445.76
32.2;72.29;1008.61;69.94;432.52
31.05;62.7;1009.35;55.27;441.67
25.88;66.48;1004.24;63.16;434.4
26.13;71.64;1004.16;87.18;439.73
31.24;71.98;1004.66;57.17;426.93
16.73;39.64;1008.94;74.91;464.46
8.01;40.62;1015.62;86.43;476.22
16.58;45.87;1009.66;97.59;457.8
29.34;70.94;1007.82;62.43;433.57
29.67;73.67;1006.48;64.98;429.28
14.64;39.58;1011.46;71.9;467.8
13.74;38.73;1004.34;82.82;470.06
30.7;74.22;1008.12;50.39;432.51
16.43;41.79;1005.47;76.89;455.85
11.67;44.6;1018.09;92.53;467.96
4.95;42.07;1004.87;80.88;485.67
10.59;41.46;1016.87;85.7;480.83
20.11;42.04;1010.79;60.31;464.13
28.92;61.02;1011.19;56.13;436.76
3.91;35.47;1016.92;86.03;488.67
23.48;49.16;1002.7;70.22;445.72
9.98;41.01;1017.83;98.07;466.05
24.03;62.44;1010.96;79.88;430.66
13.51;43.41;1015.94;75.22;463.86
24.33;77.54;1008.5;82.45;435.38
6.41;40.81;1026.57;93.51;484.49
7.69;36.24;1013.08;88.37;482.46
23.79;58.59;1013.94;72.5;443.19
25.02;50.78;1008.79;63.06;444.7
13.83;41.23;993.31;93.94;466.2
22.49;58.82;1009.73;85.19;444.11
10.06;37.83;1005.49;99.46;473.51
8.6;42.28;1008.58;80.15;484.21
31.46;70.79;1003.54;59.51;425.68
13.87;38.01;1022.61;84.22;473.39
28.28;61.47;1009.44;60.89;443.12
19.69;56.65;1020.77;62.83;456.29
7.98;43.52;1022.45;97.68;481.93
29.62;71.8;1011.05;63.13;438.55
10.22;38.18;1018.01;70.7;474.07
21.06;67.07;1004.9;84.09;446.44
15.12;52.05;1014.63;80.38;464.78
21.67;61.45;1010.84;92.19;443.82
23.27;65.48;1019.05;61.36;443.43
25.68;67.79;1010.66;69.51;449.04
26.06;67.83;1009.26;66.37;432.28
26.06;71.73;1009.65;77.02;432.38
26.55;69.45;1013.88;55.39;435.64
16.7;40.56;1019.04;50.9;470.84
23.23;60.32;1016.73;78.35;447.09
26.12;70.47;1009.93;72.13;434.67
21.86;63.09;1016.64;87.94;442.79
23.6;60.08;1017.51;63.02;451.97
31.67;69.68;1012.38;46.52;439.72
21.4;44.57;1005.7;73.09;445.09
29.58;76.2;1008.37;60.73;433.91
14.16;39.28;1015.63;77.29;471.27
27.78;77.17;1009.11;86.54;430.33
22.91;68.63;1014.92;55.82;448.01
18.36;51.43;1010.57;90.17;459.8
10.39;39.69;1003.31;89.6;473
10.16;41.62;1013.15;94.3;465.05
20.78;58.86;1016.02;77.29;446.2
28.61;69.84;1004.02;67.26;428.25
23.36;56.89;1014.23;78.34;440.51
14.33;43.41;1015.43;55.4;462.94
23.51;57.32;1012.55;53.6;444.58
14.47;44.66;1016.33;93.52;464.41
8.51;40.78;1023.51;89.84;471.11
28.88;54.89;1007.16;46.6;440.99
24.62;58.66;1011.43;56.61;449.8
8.23;41.01;1022.89;98.03;474.52
8.21;38.91;1015.82;88.99;481.32
21.39;58.05;1013.03;86.44;449.76
23.39;63.21;1011.91;84.57;448.3
27.71;69.13;1001.63;51.45;432.54
8.8;41.26;1008.08;96.52;479.74
21.33;58.46;1016.17;79.73;445.27
5.52;39.33;1009.74;95.25;492.39
30.9;70.8;1008.48;67.48;435.27
14.38;45.09;1012.95;86.1;464.27
17.34;47.03;1013.36;98.13;463.89
9.14;40.6;1015.34;88.91;483.57
16.46;48.6;1006.08;89;449.58
6.49;36.3;1016.52;69.1;483.43
29.28;65.71;1013.76;48.05;445.49
19.1;56.53;1020.18;76.38;455.52
20.6;45.38;1014.93;75.78;460.24
32.63;74.99;1002.42;40.07;432.79
14.26;44.47;1028.81;72.19;465.77
29.27;69.89;1015.21;67.16;425.55
15.33;43.13;1015.41;53.17;466.86
24.5;58.66;1011.54;57.92;451.03
27.88;70.79;1005.06;72.5;429.62
25.42;59.04;1011.98;68.78;444.51
20.51;68.08;1012.73;78.05;445.96
20.38;66.54;1013.95;77.8;448.93
30.09;76.2;1006.64;61.02;434.68
31.76;66.54;1003.02;49.64;430.18
29.96;67.83;1008;44.05;433.13
10.42;41.26;1008.48;96.76;472.54
11.67;37.73;1021.2;68.88;473.54
29.54;74.99;1005;69.69;432.94
15.92;37.64;1014.93;83.73;464.14
14.05;40.71;1016.36;68.58;465.74
25.18;57.5;1015.07;60.76;449.01
22.72;69.84;1005.96;83.9;436.7
23.07;70.47;1008.64;83.37;439.04
28.65;68.27;1006.96;52.78;432.73
19.43;52.9;1017.16;67.41;458.46
30.4;77.3;1002.44;59.42;438.43
22.27;50.05;1007.1;89.34;442.24
19.4;42.44;1013.19;58.63;459.76
11.02;39.96;1025.64;93.58;467.41
26.86;71.14;1007.11;76.61;426.97
30.56;72.39;999.96;69.81;430.85
25.03;59.21;1017.28;56.96;446.33
24.4;67.45;1015.63;57.1;435.47
19.49;46.63;1013.11;88.01;451.31
23.69;63.77;1013.39;79.5;444.07
25.71;66.05;1018.58;66.23;444.35
34.29;68.51;1009.58;32.25;427.62
22.28;58.12;1014.54;83.27;448.97
20.12;69.45;1013.23;88.48;442.89
14.85;58.59;1014.04;89.85;454.62
25.65;78.92;1010.83;86.56;434.78
30.24;67.32;1014.07;46.53;437.18
10.77;41.54;1019.94;71.13;477.81
21.24;60.84;1017.99;82.22;445.71
20.07;49.21;1012.34;56.8;454.25
31.84;71.37;1003.51;46.22;432.04
6.25;40.07;1020.19;65.24;494.39
22.85;60.08;1018.05;67.12;452.5
25.62;60.29;1017.81;51.24;444.94
14.87;41.23;997.39;82.06;465.01
10.76;40.43;1025.98;79.65;490.78
22.66;68.3;1017.73;86.92;431.27
18.55;46.48;1007.34;80.67;452.37
8.05;38.38;1021.14;86.39;482.17
20.46;59.21;1018.42;85.89;445.22
11.23;43.67;1012.57;72.1;475.41
12.57;39.16;1016.53;88.91;476.2
24.2;60.77;1016.92;71.65;439.13
28.39;65.51;1014.52;66.48;438.78
22.28;60.27;1018.98;84.12;443.44
21.71;61.45;1010.97;91.62;445.72
10.88;44.63;1020.52;86.81;469.57
28.51;76.09;1007.88;78.2;438.28
25.86;59.92;1009.92;73.95;436.06
22.26;60.77;1018.26;85.94;442.58
21.93;57.17;1009.81;81.15;448.75
20.12;45.09;1013.73;57.78;448.35
30.12;73.18;1012.29;61.32;429.31
21.9;66.54;1004.76;89.99;439.06
13.52;42.34;1017.97;95.34;463.71
27.11;69.59;1008.56;79.2;437.2
28.07;61.47;1008.68;64.83;442.59
14.65;41.92;1030.61;63.07;464.95
16.16;52.05;1013.19;75.37;463.09
20.77;51.3;1013.89;88.72;450.97
21.89;58.62;1016.15;74.59;450.05
30.18;61.5;1009.8;36.81;436.92
15.21;35.4;1016.31;58.26;468.18
23.05;58.86;1013.84;62.21;445.46
29.7;57.35;1005.63;57.35;433.27
25.63;56.85;1012.68;49.7;439.2
23.87;60.27;1018.94;77.16;439.86
21.57;66.49;1014.76;68.19;455.18
20.57;44.9;1008.39;62.69;456.18
12.57;41.66;1009.11;70.74;475.61
26.3;71.94;1006.64;85.12;428.83
29.12;74.87;1009.85;62.51;435.51
26.7;49.02;1007.68;67.97;438.92
29.92;67.22;1014.09;50.62;444.78
26.73;77.95;1012.31;78.35;434.76
20.59;42.04;1009.78;62.77;463.08
10.27;41.44;1017.04;77.09;479.3
33.08;69.75;1009.03;43.69;434.98
20.46;51.43;1010.06;83.79;456.7
29.23;77.3;1002.71;65.24;438.05
28.26;72.43;1006.68;72.3;426.2
24.6;67.69;1008.67;67.69;440.22
32.18;65.74;1010.89;46.52;435.58
32.32;76.09;1006.63;62.96;432.53
25.18;69.23;1013.26;57.45;438.72
15.92;41.2;1016.04;73.37;468.91
26.39;49.02;1007.62;70.82;438.53
24.73;74.22;1010.15;79.83;436.55
14.28;37.2;1013.96;82.71;467.44
21.94;64.69;1007.39;77.58;449.36
26.76;70.98;1007.64;90.51;437.83
17.8;46.48;1007.27;81.31;452.66
23.53;72.24;1010.84;94.33;436.69
6.98;40.35;1011.92;94.72;484.19
26.13;73.21;1002.12;92.02;435.34
25.64;50.05;1006.97;67.72;440.86
5.11;39.4;1012.16;92.14;488.56
23.45;69.04;1010.5;80.77;442.48
25.85;70.36;1005.59;78.23;433.06
27.35;60.75;1008.98;67.56;435.14
24.22;56.89;1013.81;70.02;440.79
18.79;49.15;1021.69;70.16;458.75
25.9;71.73;1010.18;74.83;434.84
15.11;45.01;1014.35;65.03;460.91
32.16;71.32;1005.5;60.23;434.01
17.3;62.1;1020.28;88.06;450.83
12.01;41.48;1017.75;66.67;469.08
27.37;70.72;1009.77;67.87;441.9
10.9;39.64;1010.58;64.88;477.04
12.87;45.51;1015.3;86.67;475.77
9.42;39.64;1010.86;74.03;478.05
20.43;63.09;1016.46;91.78;445.58
15.93;40.89;1011.57;74.55;468.8
31.26;76.09;1006.66;63.91;430.36
12.88;44.34;1016.03;88.51;474.94
14.1;41.04;1026.11;74.25;465.89
22.91;61.86;1012.8;92.69;441.24
29.05;75.6;1017.63;51.16;439.14
10.36;43.67;1011.95;78.15;477.23
8.3;40.35;1012.37;98.17;481.77
26.95;70.8;1009.73;82.95;436.8
10.07;44.68;1023.44;90.95;477.52
12.72;40.64;1021.11;93.24;475.73
14.87;54.3;1017.17;71.57;462.87
20.65;48.41;1008.38;91.02;447.35
13.16;43.71;1024.44;85.68;469.06
7.41;40.71;1023.07;83.32;474.25
27.37;71.06;1008.4;87.52;432.14
28.8;71.58;1010.51;59.87;434.82
19.72;51.19;1008.51;95.28;446.01
8.47;40.46;1019.87;78.19;475.06
23.32;69.23;1011.75;75.59;436.18
20.15;58.59;1014.13;91.96;443.85
20.87;57.19;1006.5;77;445.95
18.33;52.08;1001.78;100.09;448.23
22.42;60.08;1017.71;67.46;452.31
16.02;44.9;1009.3;82.62;455.48
12.92;39.35;1014.56;88.29;469.83
19.12;44.85;1014.66;43.66;463.71
30.73;69.89;1015;58.9;426.79
8.27;35.76;1020.11;75.25;480.8
13.08;39.28;1012.41;77.98;474.13
29.42;74.9;1004.11;64.53;434.66
18.89;58.66;1010.96;84.07;453.33
12.17;41.58;1013.89;88.98;463.03
24.65;63.86;1018.37;56.15;442.89
31.15;69.59;1007.82;64.96;431.37
29.97;67.9;1006.09;61.6;434.14
26.12;68.94;1007.12;67.08;434.11
26.58;62.39;1006.36;68.98;438.66
16.97;39.16;1005.7;69.13;458.59
8.73;39.42;1025.63;69.87;474.44
21.46;46.63;1012.97;71.29;452.1
11.06;40.64;1021.47;96.16;479.13
27.77;51.43;1006.58;69.01;438.7
25.28;49.5;1013.95;52.79;454.01
8.67;40.77;1011.81;89.4;479.23
18.98;38.52;1018.85;63.16;454.6
9.93;39.04;1023.78;77.08;480.54
19.94;61.87;1009.7;66.6;445.97
24.17;73.18;1011.72;86.1;437.27
21.96;71.85;1009.38;75.98;441.52
31.07;70.98;1007.24;72.03;432.96
20.01;56.65;1020.77;74.46;457.01
5.82;41.38;1021.06;86.91;492.12
25.72;47.45;1007.74;58.35;442.78
11.39;43.72;1010.91;98.83;467.8
11.75;41.2;1012.7;89.86;475.35
23.44;72.24;1011.28;88.03;438.34
14.47;42.99;1009.78;91.15;469
22.16;58.82;1009.61;87.16;444.76
25.78;59.15;1013.61;66.68;441.71
12.69;40.75;1016.05;82.92;472.68
24.1;68.08;1012.73;65.24;440.33
12.89;36.71;1013.36;87.29;475.13
7.94;40.56;1023.25;80.84;488.01
8.03;37.8;1020.47;60.67;481.51
23.15;58.79;1011.11;82.49;447.71
7.32;41.26;1010.11;95.18;482.1
24.6;57.32;1012.48;45.14;442.64
23.72;58.62;1016.32;71.17;447.13
30.49;70.32;1011.34;66.33;434.76
11.8;42.34;1020.25;93.54;466.52
13.74;44.21;1023.26;84.2;466.67
17.95;59.15;1012.73;84.27;449.14
29.62;70.02;1010.09;43.1;439.35
12;41.5;1013.21;86.75;473.68
29.48;73.21;1000.67;79.35;433.53
24.32;59.14;1017.46;80.14;438.08
8.16;39.3;1019.39;85.38;483.17
23.31;68.63;1014.73;51.57;448.2
28.24;65.74;1013.4;64.87;438.47
31.28;69.51;1010.09;36.85;429.29
10.42;43.79;1016.22;90.75;474.79
22.9;67.25;1017.74;74.53;438.62
22.78;49.16;1002.29;64.28;444.99
17.46;42.42;1008.97;69.19;469.63
29.98;67.22;1014.22;52.69;445.3
9.32;36.66;1027.46;70.76;479.13
29.08;67.79;1010.91;55.96;442.78
30.28;58.9;1005.03;54.59;439.06
24.26;66.44;1011.33;55.32;445.63
10.27;52.75;1026.19;76.78;470.76
20.51;45.38;1014.29;69.14;461.87
22.97;63.94;1010.5;88.47;440.81
7.91;38.56;1016.48;68.94;485.95
19.48;63.09;1019.28;78.04;449.6
24.39;60.84;1018.5;61.73;442.72
20.71;58.79;1017.48;86.67;444.39
8.57;41.17;1020.18;72.47;484.2
19.82;58.16;1016.76;74.66;455.5
9.05;40.67;1015.57;75.48;486.55
20.46;51.43;1007.31;93.25;444.88
29.97;70.32;1007.44;53.26;428.42
9.26;40.78;1023.61;88.48;471.79
9.84;40.22;1009.5;85.38;479.65
21.11;59.39;1013.87;85.29;446.02
21.67;62.39;1007.98;92.96;445.85
28.93;74.78;1009.48;56.4;437.34
9.3;43.14;1010.99;88.12;477.02
26.53;60.07;1016.55;54.79;438.54
9.57;52.75;1022.32;75.4;470.93
18.97;43.43;1012.72;75.69;453.2
32.09;72.86;1003.47;54.59;434.78
23.95;59.92;1010.15;86.37;435.92
28.18;71.85;1008.78;82.88;427.83
16.58;37.64;1015.23;81.59;460.48
14.94;41.35;1004.82;98.04;466.73
26.45;75.6;1017.42;74.5;436.89
13.52;39.39;1012.91;84.03;474.82
6.57;43.65;1018.24;74.47;481.46
19.3;56.65;1020.55;70.43;459.1
8.94;41.38;1021.5;79.45;479.95
10.16;41.55;1005.69;58.04;477.27
22.98;51.95;1006.83;74.92;454.63
12.65;44.34;1019.4;71.45;468.8
19.02;47.45;1007.44;76.76;453.08
19.47;43.43;1011.66;69.93;451.38
7.25;41.14;1024.99;95.85;477.45
18.12;44.63;1001.26;89.72;453.55
28.14;51.43;1012.16;52.67;445.33
8.69;41.04;1026.87;80.28;477.2
7.64;40.81;1026.67;95.24;483.38
10.11;42.49;1010.22;82.11;483.56
26.45;69.13;1001.53;89.64;427.5
11.92;38.25;1013.13;84.92;472.5
9.96;39.66;1015.23;82.98;480.6
28.86;67.9;1006.29;57.19;432.97
32.84;77.95;1014.68;45.8;431.97
27.27;72.58;1009.25;89.31;428.93
11.8;40.66;1017.13;97.2;464.43
18.03;53.16;1013.06;82.03;458.04
18.7;52.72;1024.84;57.72;458.06
27.86;63.07;1011.11;56.81;440.48
24.43;58.05;1011.88;71.39;445.68
11.82;41.67;1012.94;84.51;476.73
22.53;74.87;1009.91;93.21;444.69
15.37;43.67;1011.9;91.48;468.23
13.55;42.99;1007.58;97.55;470.82
13.89;45.08;1024.64;82.29;467.74
9.13;39.04;1022.36;74.6;483.24
32.4;68.14;1004.44;34.53;425.91
6.17;40.07;1013.7;58.99;495.21
14.86;43.14;1019.21;99.14;461.14
9.86;42.49;1009.16;81.41;477.78
24.38;57.17;1009.85;74.46;444.59
10.79;39.82;1012.89;88.25;479.92
24.78;58.46;1016.82;67.5;442.42
33.3;68.14;1003.02;53.43;426.88
15.24;44.45;1020.56;66.13;460.94
24.45;66.49;1014.24;58.15;449.22
5.1;35.57;1027.17;80.49;489.96
13.82;44.84;1023.72;95.24;467.95
26.14;71.98;1005.98;82.45;428.91
16.78;41.35;1000.23;70.52;459.64
17.77;56.53;1019.57;79.89;457.94
21.6;62.52;1017.23;67.87;453.28
23.25;51.86;1013.54;78.34;450.22
29.35;54.2;1013.07;42.45;439.47
15.35;41.79;1008.38;81.13;455.54
19.12;50.16;1011.52;99.71;451.49
29.83;68.67;1005.33;71.15;434.28
7.36;41.01;1025.49;96.48;477.37
12.41;41.16;1017.45;93.64;464.08
19.46;66.86;1012.74;66.2;454.89
15.09;40.89;1010.15;92;466.47
22.44;63.86;1020;64.83;447.3
9.87;40.81;1017.17;84.25;473.2
17.01;44.2;1019.18;61.23;457.26
11.98;44.58;1016.45;78.8;477.56
6.65;40.77;1021.79;88.84;482.9
23.54;70.32;1010.89;80.76;434.45
22.31;43.43;1010.64;56.44;449.67
28.31;74.33;1011.89;69.77;428.46
8.04;40.64;1020.64;89.26;477.78
25.92;73.77;1001.27;94.28;432
24.31;63.86;1019.47;58.54;442.69
30.98;67.45;1015.18;45.4;433.59
15.21;52.75;1024.32;61.11;458.84
26.88;59.21;1013.54;58.13;437.11
23.3;52.84;1003.97;72.16;439.49
30.78;69.14;1007.27;62.77;433.96
30.12;69.68;1012.89;60.64;436.34
11.06;41.16;1018.52;89.14;467.46
21.22;43.43;1010.96;61.07;448.06
26.61;56.85;1012.48;48.84;437.26
21.48;66.91;1008.58;84.49;447.42
29.6;69.82;1010.49;61.66;438.47
11.22;40.22;1011.01;81.67;476.7
22.61;54.42;1014.74;75.87;453.86
32.07;71.29;1008.43;44.95;426.96
21.75;65.12;1015.53;66;452.89
23.64;58.49;1011.4;74.2;445.75
14.48;39;1016.75;75.97;464.56
14.13;41.23;994.6;93.02;467.84
27.59;59.21;1012.93;51.46;437.49
24.78;57.19;1008.08;65.4;443.62
30.85;67.45;1014.53;32.99;430.8
30.09;69.48;1009.51;53.24;435.2
16.72;53.82;1015.46;66.9;458.25
8.86;40.8;1028.18;91;483.36
29.19;67.51;1011.48;55.55;446.97
10.79;43.56;1015.15;73.01;479.64
11.26;39.35;1015.47;99.28;471.83
12.45;40.81;1025.63;66.26;474.73
14.4;40.2;1013.04;90.5;464.5
24.7;50.23;1016.23;62.03;454.42
30.24;73.9;1006.74;56.39;441.31
9.87;41.82;1033.04;68.57;475.58
24.79;59.21;1017.9;53.83;446.04
20.91;59.14;1017.25;74.7;442.67
11.09;42.44;1014.18;92.81;478.37
33.43;69.88;1006.86;44.84;435.59
24.51;51.95;1005.57;63.53;449.73
13.19;44.88;1017.61;94.95;467.68
29.04;70.72;1009.55;66.58;437.95
25.28;66.25;1009.77;84.55;439.77
19.64;48.06;1014.81;74.96;455.27
18.9;47.83;1005.31;77.79;455.94
24.04;68.94;1007.62;69.11;437.13
26.08;52.3;1007.03;63.34;442.44
10.84;40.27;1005.24;87.27;479.22
34.33;69.05;1000.89;37.9;430.56
7.39;39.81;1019.45;85.02;482.99
8.35;42.85;1010.46;90.13;483.63
18.85;48.06;1012.52;67.88;451.77
15.25;41.17;1016;62.05;468.76
13.57;42.99;1007.51;88.95;472.04
30.51;59.57;1011.08;61.94;436.92
28.24;71.58;1010.1;67.92;434.01
27.58;66.48;1004.82;51.23;435.34
16.71;46.18;1012.06;96.6;458.4
13.39;44.85;1017.24;80.44;469.18
10.1;41.17;1019.18;84.87;479.95
20.54;49.15;1021.02;56;458.6
15.14;41.93;1020.95;61.26;469.68
11.8;45.09;1013.21;89.68;470.57
27.29;62.66;1007.63;58.02;439.58
31.27;73.77;1003.27;71.48;430.32
17.47;58.59;1014.03;97.13;449.41
21.13;51.43;1007.43;88.72;445.4
29.83;71.43;1011.93;55.8;439.34
23.1;59.43;1007.36;85.96;440.64
14.74;43.99;1023.13;86.31;461.82
25.52;59.15;1013.88;65.37;439.42
8.61;43.8;1021.9;74.35;478.25
14.92;46.18;1014.21;98.82;465.63
23.66;61.86;1013.33;83.09;444.27
21.83;63.13;1013.4;85.82;443.41
20.3;44.9;1008.25;64.08;457.6
18.61;47.83;1006.43;78.89;454.21
27.57;60.07;1016.52;54.75;440.12
18.23;62.26;1011.48;91.35;448.64
15.74;71.14;1019.65;65.94;457.29
14.66;42.07;1018.14;84.68;462.77
25.41;68.94;1007.21;69.2;436.95
27.71;54.2;1012.72;47.25;440.74
25.2;65.59;1013;71.34;439.14
26.92;63.73;1010.29;68.6;440.35
22.81;71.85;1009.61;75.17;440.4
22.97;64.15;1021;70.61;450.07
27.54;74.22;1007.44;75.91;430.72
9.46;42.28;1008.67;78.16;481.95
28.04;74.33;1013.53;48.65;432.92
9.33;39.96;1024.55;98.58;473.78
10.59;38.38;1021.58;68.23;474.94
10.66;37.5;1009.42;95.86;472.86
16.1;36.71;1013.58;74.41;471.46
29.68;64.33;1011.2;57.73;441.79
12.36;37.73;1021.36;65.45;470.39
28.95;73.4;1011.33;55.14;440.67
23.92;63.21;1012.52;86.51;445.26
33.63;70.4;1004.02;53.6;430.05
25.5;67.83;1009.29;61.29;437.49
19.69;57.32;1012.41;75.51;449.59
31.46;77.17;1009.26;59.61;435.56
11.24;25.36;1009.26;97.47;469.92
30.01;73.18;1012.23;60.9;429.84
24.39;63.77;1013.3;77.53;443.65
7.09;43.13;1017.91;92.37;485.04
28.33;64.96;999.71;69.66;427.42
16.63;43.77;1012.25;75.09;458.66
23.81;73.17;1012.13;86.13;438.11
16.09;44.71;1017.86;42.74;464.95
15.09;43.13;1015.71;54.36;466.87
24.41;73.67;1007.39;86.92;435.56
21.79;46.21;1012.89;72;449.99
19.2;61.27;1020.02;65.53;455.2
10.09;41.62;1015.21;96.56;463.86
10.37;37.5;1013.19;79.25;473.1
9.82;36.18;1019.18;65.8;475.21
15.55;43.71;1024.34;79.61;465.14
6.94;38.91;1018.94;90.64;485.12
12.34;40.1;1015.77;92.26;470.92
18.04;44.85;1015.13;48.4;463.31
25.56;50.05;1005.67;69.29;442.49
31.04;68.31;1010.54;42.74;441.56
10.15;39.22;1020.09;68.75;474.87
30.9;73.68;1014.95;40.9;430.29
23.26;64.05;1012.96;88.31;442.75
7.97;38.5;1013.84;72.36;487.19
18.46;42.18;1001.47;97.61;458.67
26.03;59.07;1007.3;82.52;440.6
14.26;42.32;1016;77.43;463.71
14.57;42.18;1015.13;74.89;465.75
5.89;35.77;1019.78;79.58;479.86
15.11;56.03;1020.27;89.95;462.65
13.83;41.49;1020.11;87.29;469.57
13.18;40.83;1007.67;95.44;472.36
5.41;40.07;1019.16;64.77;495.24
26.06;65.34;1014.07;57.63;444.55
16.22;46.36;1020.04;91.73;460.73
28.76;51.43;1011.88;49.79;449.98
21.05;63.09;1016.49;91.23;447.45
30.58;70.04;1010.4;48.16;431.59
21.24;44.57;1008.72;72.57;447.03
11.01;42.02;995.24;98.62;473.96
28.86;49.3;1003.93;52.85;435.75
28.15;71.25;1000.51;81.04;431.28
15.92;41.79;1006.24;79.42;458.68
14.64;45;1021.78;41.25;475.98
26.35;64.05;1009.81;81.24;433.63
26.28;75.23;1011.44;68.35;435.28
10.8;39.58;1011.99;87.54;478.24
10.05;40.46;1018.71;67.38;469.06
24.75;58.79;1009.87;71.97;444.79
22.75;57.76;1017.83;66.54;452.33
9.77;44.68;1023.37;91.4;477.56
14.51;41.79;1009.72;80.62;459.14
30.2;73.67;1006.31;62.14;428.72
11.6;40.27;1008.55;72.12;473.89
22.39;58.18;1008.52;87.48;448.37
10.41;41.01;1020.12;94.27;472.82
21.44;50.78;1008.87;87.56;443.3
12.61;41.58;1020.17;85.18;463.36
20.68;42.04;1010.2;63.43;464.14
24.46;68.61;1011.02;76.66;440.58
24.94;74.33;1014.3;75.34;435.21
27.68;69.34;1008.28;70.9;436.37
24.78;50.16;1004.56;70.22;448.51
23.85;69.45;1013.99;60.6;439.67
21.17;52.3;1009.67;88.88;444.5
27.27;67.9;1006.36;62.12;436.64
16.49;41.93;1022.92;44.98;467.48
30.36;71.8;1010.9;63.27;437.4
25.3;71.58;1010.18;87.36;433.97
27.34;71.29;1008.32;56.51;434.94
31.18;70.36;1006.38;56.74;438.46
27.07;65.59;1012.14;63.93;442.71
16.7;36.99;1006.19;89.33;464.7
22.91;66.44;1011.23;63.43;444.48
32.26;73.68;1014.75;60.9;426.48
27.76;65.59;1010.8;67.29;439.03
21.7;49.02;1008.74;82.8;446.46
31.95;70.79;1003.8;55.25;426.37
31.87;70.94;1006.94;50.78;429.41
32.36;73.91;1003.88;59.84;431.92
19.27;50.12;1007.61;100.11;447.63
15.51;36.71;1014.05;72.92;465.85
29.72;74.78;1009.32;55.25;438.19
6.28;41.06;1020.96;90.91;489.79
12.62;34.03;1019.06;74.78;471.55
10.91;40.1;1014.07;91.45;478.34
18.4;50.16;1011.51;98.07;453.78
32.55;73.03;1014.36;44.83;439.81
15.98;41.48;1017;55.73;456.31
29.55;67.69;1004.88;48.68;428.77
12.27;41.17;1019.39;52.18;473.84
13.88;48.79;1017.28;79.4;464.14
9.5;37.36;1015.13;63.41;478.8
17.98;59.15;1012.09;83.03;451.97
12.27;39.82;1012.18;85.58;477.54
10.31;42.49;1009.43;78.36;479.64
21.93;61.45;1008.92;98.54;443.91
30.63;74.22;1007.47;46.52;430.38
26.61;72.43;1007.71;75.82;427.61
23.04;64.27;1014.29;80.23;439.67
21.19;55.5;1019.83;65.22;455.93
6.03;41.17;1019.81;84.2;488.57
27.06;43.77;1011.02;42.61;442.15
9.1;39.42;1025.28;68.78;471.85
26.74;69.89;1013.96;51.82;436.02
21.03;69.05;1002.17;75.35;444.35
24.91;52.3;1008.72;68.26;441.15
25.21;50.23;1016;56.58;454.64
16.38;45.64;1020.47;89.28;462.58
24.75;52.84;1005.47;69.61;442.6
25.31;65.48;1018.31;55.57;439.72
31.62;64.05;1010.94;58.93;439.09
17.42;44.06;1016.63;82.15;456.57
28.73;68.3;1016.53;55.73;434.15
17.33;41.35;999.51;68.36;460.46
23.4;65.06;1014.32;67.38;442.7
14.42;48.92;1011.76;76.03;461.14
17.92;44.2;1018.97;53.8;455.37
20.27;57.76;1016.66;75.76;450.71
18.97;50.59;1016.01;74.9;459.68
24.33;49.16;1003.46;61.04;441.2
17.9;43.72;1008.64;74.73;452.55
24.19;46.93;1013.4;49.39;446.3
19.66;45.01;1014.42;60.14;453.45
22.64;72.24;1011.07;98.55;434.36
24.88;73.17;1012.26;84.96;434.85
19.09;39.39;1013.36;59.14;466.13
12.24;40.96;1023.22;78.74;475.32
11.62;39.72;1018.4;68.06;471.56
13.84;42.18;1015.74;79.76;468.66
26.22;69.89;1015.46;76.63;433.61
13.48;41.44;1015.64;71.46;471.39
13.11;42.99;1007.6;97;472.84
20.24;56.03;1019.78;59.8;460.76
14.95;43.72;1010.28;93.62;459.31
15.99;39.63;1006.09;89.92;464.95
30.48;70.04;1010.73;53.7;429.85
6.77;38.18;1017.8;81.13;484.31
22.18;69.05;1002.75;70.84;442.14
27.14;65.27;1013.26;55.17;441.68
24.44;69.13;1011.1;87.62;434.34
16.73;45;1023.44;60.68;467.08
9.08;42.49;1010.67;85.35;481.46
22.54;61.27;1019.12;54.02;450.01
29.36;68.94;1007.5;79.91;431.39
32.83;74.16;1007.57;60.2;432.05
15.14;44.21;1019.97;83.86;463.1
14.58;42.99;1007.55;93.56;468.43
13.73;41.92;1031.01;64.92;466.29
4.31;38.5;1011.75;82.08;492.92
12.05;49.83;1008.54;95.11;454.18
13.15;41.14;1026.72;80.31;461.49
13.58;40.75;1016.05;76.45;472.73
13.56;39.52;1016.61;78.35;470.67
9.32;37.73;1022.14;79.49;477.91
12.58;43.67;1014.36;91.72;473.02
26.37;70.79;1005.31;77.3;428.5
21.08;46.93;1014.49;63.33;453.87
21.69;42.23;1013.05;67.55;461.56
15.48;47.83;1004.88;81.68;463.67
21.24;63.47;1011.86;97.02;442.94
28.87;57.19;1008.09;64.29;435.57
9.15;41.82;1032.88;75.11;477.78
12.8;39.16;1015.94;89.83;472.47
23.25;56.9;1006.82;76.37;442.76
14.5;39;1017.04;75.75;465.32
14.07;42.99;1007.57;96.05;468.87
14.23;46.18;1017.39;87.29;463.86
21.64;50.32;1008.41;86.32;442.52
10.13;39.18;1024.09;85.48;479.42
24.77;57.17;1010.66;73;441.12
31.9;69.4;1003.4;57.76;436.04
25.27;67.07;1006.34;66.35;445.81
26.52;63.94;1018.23;42.41;440.47
7.69;38.06;1020.72;83.47;483.54
26.85;57.19;1007.9;60.04;438.01
24.31;66.49;1011.38;54.35;440.79
27.69;69.71;1009.9;69.91;440.43
30.24;68.3;1016.21;48.25;431.82
16.58;41.93;1022.36;45.24;466.61
5.65;40.72;1022.46;85.17;487.09
21.31;49.39;1020.18;71.35;455.34
23.28;60.84;1017.91;67.5;444.13
28.62;70.94;1007.38;53;432.71
13.58;44.47;1029.91;70.41;467.15
24.4;60.32;1016.5;70.96;447.73
13.56;40.03;1017.73;83.76;472.59
13.67;41.48;1017.51;63.54;463.97
9.94;41.44;1015.21;87.02;481.24
30.47;77.3;1002.13;63.7;434.68
13.05;34.03;1018.31;64.99;472.69
22.12;69.71;1009.7;90.22;434.42
16.85;41.35;1006.14;79.21;463.37
26.63;43.77;1011.33;49.3;440.95
27.35;77.95;1012.14;74.14;431.72
15.47;44.9;1021.59;81.74;465.61
10.19;44.63;1020.58;91.64;472.45
29.45;68.24;1007.45;32.81;432.53
34.51;73.03;1013.73;39.42;439.8
16.2;65.46;1013.97;89.84;451.86
9.59;38.91;1011.87;81.3;479.96
13.13;40.75;1016.05;80.87;472.5
17.35;47.83;1006.71;80.57;453.96
9.2;40.77;1011.88;89.86;479.82
10.11;41.62;1017.17;97.82;463.57
12.31;44.78;1011.15;77.34;468.29
21.71;60.27;1015.74;89.76;441.19
31.16;64.96;1001.71;44.85;425.82
23.21;58.49;1010.97;74.34;448.09
8.14;39.96;1023.41;88.86;477.05
8.3;43.13;1020.02;83.11;484.07
7.53;43.65;1018.58;64.85;479.15
32.86;66.44;1010.98;44.99;429.32
7.26;36.08;1021.47;83.15;483.58
23.33;54.2;1012.47;79.48;440.11
13.35;40.27;1005.83;49.75;474.68
11.37;41.5;1013.57;88.82;475.94
22.54;63.91;1012.15;84.91;446.64
19.73;69.51;1013.14;61.84;450.99
25.16;74.33;1014.55;76.7;436.15
30.64;74.87;1009.44;59.01;437.43
28.18;49.3;1003.97;55.56;438.91
17.37;48.92;1011.91;58.4;455.53
15.25;39.58;1012.1;73.05;466.21
34.63;74.33;1011.7;31.45;428.54
24.43;58.2;1017.18;46.84;444.89
18.26;60.95;1016.94;78.91;457.03
7.06;41.74;1021.95;90.38;448.97
23.14;63.94;1017.49;53.19;446.57
21.54;66.54;1004.99;92.87;440.8
18.48;58.59;1015.61;85.14;452.52
25.47;70.36;1005.79;77.73;437.02
34.14;74.34;1000.19;43.56;434.23
10.87;37.5;1011.43;95.56;474.07
14.55;40.73;1018.36;89.12;458.82
24.44;73.5;1011.49;87.39;437.73
18.93;67.71;1005.04;82.4;444.55
28.18;67.17;1006.84;75.55;438.49
22.16;65.48;1017.22;70.51;446
25.36;61.41;1011.89;55.64;452.29
13.74;41.16;1010.74;87.69;473.19
16.97;50.9;1012.31;82.65;463.28
20.71;58.18;1007.63;98.44;447.06
28.84;75.6;1018.41;53.96;442.69
23.68;68.12;1011.18;72.45;441.54
24.54;57.85;1013.02;65.61;444.93
17.47;43.56;1014.15;54.71;460.87
18.28;45;1022.47;43.03;471.42
21.53;58.05;1012.9;87.57;447.93
13.15;40.78;1024.13;79.59;462.3
18.31;52.9;1015.99;66.14;459.61
13.28;43.8;1023.17;63.98;466.78
14.07;42.86;1032.16;71.53;467.47
26.85;69.84;1002.84;81.31;426.58
16.19;36.99;1007.37;92.4;462.94
23.03;59.04;1011.85;81.24;444.85
25.91;67.07;1005.66;60.12;441.74
10.18;40.81;1015.79;81.42;475.13
6.72;39.85;1011.84;84.66;489.09
8.24;39.61;1017.99;78.42;477.9
10.04;39.66;1015.84;82.31;480.63
25.04;70.47;1006.82;84.75;433.1
28.25;71.77;1006.36;67.03;429.39
27.6;73.42;1011.91;83.66;431.44
19.21;60.07;1014.94;70.02;452.84
22.85;59.15;1014.74;63.92;448.61
13.74;39.35;1014.82;77.48;471.11
14.03;49.83;1006.64;90.01;463.71
12.19;40.05;1014.77;84.39;473.92
12.88;38.53;1010.95;87.16;466.92
25.21;69.48;1010.99;75.27;436.02
10.01;40.78;1023.71;88.11;470.82
20.83;67.32;1011.76;73.11;443.17
21.49;56.9;1007.47;66.66;452.46
27.23;44.05;1005.69;58.91;440.2
19.73;56.65;1020.7;69.49;457.46
21.75;59.8;1016.65;72.94;453.17
16.84;45.01;1016.14;75.74;456.85
12.25;40.75;1016.02;82.4;475.07
15;50.88;1014.04;100.12;459.37
18.93;59.39;1013.92;68.78;450.14
23.23;64.69;1008.12;76.6;444.01
23.94;51.95;1008.18;71.87;451.84
10.38;37.73;1021.5;75.02;475.02
7.69;43.02;1014.51;85.23;486.46
24.15;71.73;1009.76;85.16;436.55
27.06;64.45;1008.72;54.21;443.1
24.26;68.14;1005.09;59.49;438.79
20.74;49.69;1010.91;69.1;454.59
29.85;61.85;1005.45;61.85;436.46
22.22;59.14;1017.32;83.41;442.31
23.63;58.62;1016.45;69.97;445.51
27.39;67.07;1006.17;58.2;441.45
31.7;70.36;1006.26;58.18;438.38
30.18;68.24;1009.31;64.06;427.38
11.57;41.38;1021.71;61.49;473.94
21.05;58.33;1013.14;66.34;447.66
30.34;75.08;1005.32;52.97;437.26
14.68;41.23;998.43;83.71;469.25
23.35;71.85;1009.32;73.48;441.28
31.92;75.33;1002.13;65.73;431.32
24.26;47.93;1003.87;70.44;439.16
26.77;74.22;1008.87;74.68;434.35
5.3;35.19;1019.33;93.86;484.42
23.84;68.94;1007.45;71.35;436.05
28.31;66.17;1009.75;72.66;444.51
14.84;38.91;1013.78;69.27;467.83
25.63;48.92;1009.99;34.64;439.87
32.8;68.67;1005.27;44.53;432.28
13.42;40.78;1025.03;77.51;459.04
11.58;40.66;1017;97.13;466.42
11.82;41.17;1019.5;55.74;475.61
15.62;41.23;992.89;83.99;463.21
21.81;63.77;1014.28;83.66;444.52
15.22;50.88;1014.19;100.12;460.44
18.81;49.15;1020.79;67.09;459.81
13.51;39.31;1012.18;75.19;466.46
26.77;68.08;1010.83;63.48;432.91
15.43;39.16;1016.44;79.8;470.74
10.56;40.22;1005.08;89.71;478.02
23.79;48.06;1012.92;60.03;447.59
14.18;42.99;1007.19;73.21;468.35
20.25;58.33;1013.25;68.92;448.93
11.48;41.2;1012.88;90.04;478.34
14.05;41.39;1019.06;68.54;472.19
11.02;40.81;1016.31;78.13;474.01
24.6;48.78;1018.1;73.71;442.23
19.94;65.46;1017.7;68.94;448.67
26.91;70.02;1010.75;59.48;445.31
27.23;66.48;1005.23;52.38;432.55
27.28;44.89;1009.02;49.9;441.94
14.02;40.66;1017.05;84.14;465.39
32.35;77.95;1014.76;60.88;432.72
24.86;72.39;1001.15;90.24;440.85
27.32;73.42;1012.07;86.3;432.74
14.16;40.89;1010.78;82.86;471.15
24.65;64.63;1020.52;53.45;446.04
16;44.9;1020.5;80.89;461.5
31.45;68.27;1007.56;64.79;430.81
27.08;63.78;1015.04;50.8;447.24
26.31;72.39;1001.16;88.43;434.53
11.95;41.48;1013.44;74.83;465.41
10.57;37.73;1024.36;70.29;474.65
30.59;70.04;1010.28;50.56;429.13
17.57;46.21;1014.09;80.81;453.29
23.77;51.43;1006.67;84.09;441.54
10.41;36.71;1022.02;84.56;474.2
19.02;52.72;1025.44;51.9;461.57
10.82;39.96;1025.53;95.89;468.57
24.35;66.49;1012.48;62.12;439.15
10.94;39.04;1021.62;86.41;479.8
21.6;66.86;1013.02;54.19;450.84
12.24;41.62;1013.38;90.26;461.23
25.54;60.37;1006.49;71.54;436.14
25.53;57.17;1010;72.57;442.12
4.77;39.33;1011.32;68.98;494.91
9.55;43.99;1020.5;97.28;476.06
29.85;68.24;1007.01;30.99;433.43
28.19;62.6;1017.34;46.95;449.61
14.78;54.3;1016.96;68.53;463.75
15.3;43.14;1015.11;71.35;466
12.78;44.6;1013.64;77.56;468.67
24.88;52.36;1014.45;68.39;452.31
21.46;58.18;1007.45;95.33;444.12
32.17;73.21;1001.43;69.86;430.64
28.5;79.74;1006.75;87.09;433.08
13.52;42.07;1017.91;90.21;464.07
19.73;49.69;1007.78;73.02;454.28
27.06;61.41;1011.99;45.23;452.85
12.64;40.69;1015.86;82.06;474.08
7.81;39.64;1011.42;86.68;482.22
9.39;40.11;1029.14;77.29;473.05
23.36;62.52;1016.18;68.18;448.37
21.26;51.43;1009.96;80.66;455.45
28.04;69.14;1007.16;80.38;436.37
4.59;39.33;1010.85;71.78;494.9
19.81;56.65;1020.62;67.99;457.72
31.23;72.58;1006.61;60.8;427.58
23.17;51.19;1009.5;76.15;441.77
12.72;39.13;1008.36;92.59;467.28
4.16;35.47;1017.72;88.49;486.7
11.72;40.55;1020.74;86.22;474.7
27.2;72.43;1006.75;80.67;430.32
12.38;43.52;1022.98;100;467.55
23.09;63.76;1009.82;72.36;443.86
6.52;39.85;1012.55;86.36;483.01
16.16;41.79;1007.53;76.21;453.39
21.5;50.32;1008.65;81.68;442.71
26.73;49.02;1007.75;67.73;438.17
13.93;44.21;1022.26;82.4;469.12
19.72;47.03;1012.1;90.36;458.59
26.33;61.41;1011.9;52.1;452.79
25.53;59.57;1010.65;82.04;445.59
17.25;43.14;1018.34;76.17;462.8
11.04;39.96;1025.75;94.44;468.84
11.02;43.02;1012.32;66.54;478.81
13.21;45.87;1008.58;85.66;463.1
17.73;40.55;1003.36;74.62;462.69
25.44;65.06;1013.82;55.72;440.09
17.45;50.9;1012.16;83.8;458.67
4.99;41.03;1022.33;83.11;493.16
21.11;41.67;1012.44;52.86;460.33
27.75;66.54;1010.21;46.37;437.58
11.87;40.55;1019.06;94.11;473.79
8.14;36.24;1013.15;87.85;480.25
25.15;62.91;1012.23;48.22;444.19
11.22;41.93;1023.13;69.35;480.71
14.73;39.82;1012.67;80.82;470.41
11.49;44.63;1020.44;86.04;471.08
24.47;48.6;1002.49;75.04;442.08
32.81;71.32;1007.69;47.29;434.38
26.92;78.92;1011.65;96.22;434.64
13.56;39.58;1011.05;73.62;473.16
29.17;67.45;1014.1;46.85;435.08
21.53;59.8;1016.46;74.72;454.99
15.63;40.56;1018.68;59.44;472.15
18.18;50.16;1010.22;99.73;451.14
21.29;47.45;1008.85;71.6;447.78
13.53;38.73;1004.86;85.38;472.46
34.15;68.51;1010.75;37.02;430.19
12.66;40.35;1011.37;82.77;473.11
33.83;67.9;1005.94;29.86;428.12
19.83;51.43;1007.36;91.64;449.45
19.07;44.63;1020.23;44.93;456.37
14.72;39;1016.42;76.42;464.93
21.36;68.28;1007.6;72.37;445.91
21.11;58.49;1011.6;80.44;449.16
23.63;63.57;1011.05;87.96;449.01
21.01;44.05;1010.61;64.12;445.07
24.43;65.27;1013.25;55.4;440.99
29.03;67.79;1010.67;55.42;444.09
28.46;73.67;1005.67;71.21;429.15
30.17;76.86;998.23;73.61;430.3
32.33;69.68;1011.95;39.89;439.79
23.74;52.3;1008.88;76.34;444.4
13.26;42.99;1007.58;94.26;472.52
6.76;39.22;1013.91;77;487.08
13.78;40.73;1017.55;94.28;462.59
14.24;39.52;1018.22;77.19;468.51
26.45;54.5;1014.96;65.55;450.76
14.1;48.92;1011.6;84.39;461.34
14.69;49.64;1023.43;78.17;434.12
17.08;40.12;1012.17;81.5;457.81
16;45.09;1014.31;60.02;458.46
25.12;71.58;1010.18;87.5;433.58
21.08;52.05;1012.28;45.25;453.4
23.56;73.67;1007.13;87.1;439.27
19.89;50.78;1008.85;92.97;446.35
13.1;49.83;1007.29;92.79;466.08
14.57;25.88;1008.92;69.16;464.11
28.07;74.33;1012;71.69;428.87
24.81;63.94;1018.76;44.51;444.26
20.36;60.1;1011.21;84.79;454.25
26.49;59.44;1012.09;57.84;441.16
26.03;64.44;1012.75;62.24;445.89
18.68;52.84;1004.65;88.27;450.19
24.18;59.92;1009.88;79.54;438.85
28.68;73.77;1004.72;87.01;431.66
14.57;41.79;1007.61;82.85;457.21
25.14;60.93;1007.44;76.71;437.4
24.94;63.94;1012.72;73.71;438.55
20.03;66.86;1013.05;64.59;450.93
16.28;42.99;1007.5;77.27;464.13
27.54;66.93;1017.06;55.2;450.22
24.26;69.71;1008.98;81.58;438.6
12.25;48.79;1017.44;88.91;469.52
16.63;53.82;1015.18;66.09;458.29
14.8;40.2;1012.87;88.35;466.27
23.29;62.91;1013.35;68.25;444.61
31.74;79.74;1007.07;61.47;431.72
8.39;52.72;1026.06;86.76;473.45
5.89;39.48;1005.11;59.83;484.91
29.45;75.6;1018.12;50.68;437.31
22.89;62.39;1007.84;88.16;448.13
14.67;42.28;1007.21;65.17;469.02
10.24;41.17;1019.73;82.04;479.78
22.57;63.94;1013.49;81.61;443.58
21.96;59.8;1016.72;72.6;452.48
9.29;39.04;1022.72;74.29;482.55
27.02;71.25;1000.48;87.86;438.33
6.3;41.14;1027.45;86.11;481.49
33.95;80.18;1010.3;56.69;432.22
10.61;40.77;1022.09;83.62;471.26
22.95;70.98;1005.36;93.76;438.83
17.32;41.67;1013.23;68.07;462.74
22.76;44.05;1006.95;74.07;450.31
12.41;40.96;1023.36;78.96;473.59
12.36;45.09;1013.05;88.4;467.2
14.26;44.2;1019.81;76.46;462.87
22.47;47.45;1007.62;76.65;447.14
26.12;68.51;1013.06;68.96;433.11
21.58;67.25;1017.39;79;446.15
9.64;39.35;1015.1;91.76;479.81
27.55;73.68;1013.62;81.13;431.86
13.78;45.51;1015.56;69.92;468.17
8.14;41.26;1020.61;91.28;477.57
29.26;69.34;1009.76;58.64;435.32
12.24;40.96;1023.52;81.09;474.76
18.43;56.03;1020.41;60.55;465.17
24.62;68.31;1010.45;75.18;448.58
6.81;38.56;1016.5;70.99;487.45
17.3;57.76;1016.26;87.74;455.75
19.55;42.04;1009.99;67.87;466.4
25.94;77.24;1007.97;84.82;432.88
15.79;50.88;1014.58;99.9;460.19
25.48;58.95;1017.02;51.16;440.42
15.91;38.62;1016.2;63.63;462.25
10.58;39.61;1020.39;71.69;477.18
25.9;59.54;1007.3;78.38;439.36
26.96;73.68;1013.81;84.77;429.48
10.37;40.03;1017.47;90.47;477.91
27.69;70.32;1012.2;82.27;432.57
27.62;71.14;1011.6;52.8;434.72
15.25;46.36;1019.69;95.83;461.68
23.37;70.94;1008.01;81.28;441.56
19.97;59.14;1016.05;70.58;450.06
