temperature;exhaust_vacuum;ambient_pressure;relative_humidity;energy_output
7.19;41.39;1018.12;90.76;486.35
27;59.15;1013.12;61.39;440.58
16.4;44.9;1009.22;82.31;456.11
28.28;69.48;1008.56;61.3;428.75
28.31;50.05;1005.75;50.17;436.75
15.14;37.85;1010.33;84.3;468.31
13.22;44.92;1023.84;87.99;471.43
20.76;57.25;1011.01;90.31;444.85
22.11;59.8;1016.86;70.14;450.62
14.43;43.5;1021.86;83.14;466.58
12.68;41.16;1020.09;83.32;464.93
21.34;48.06;1014.49;63.23;458.13
22.12;63.91;1009.61;90.83;447.77
14.8;38.73;1003.18;80.73;467.54
30.04;67.25;1017.57;38.14;434.83
18.41;62.1;1020.4;78.1;457.14
15.43;41.1;1005.2;85.06;467.21
18.47;62.1;1019.86;82.57;452.51
28.18;73.88;1005.89;75.41;434.48
17.48;52.9;1020.03;76.47;458.34
17.54;44.58;1016.56;79;465.51
22.88;59.21;1011.51;86.93;440.25
24.84;59.22;1013.18;83.08;442.7
25.21;51.43;1006.43;78.55;439.01
17.18;40.55;1000.47;72.03;461.73
6.87;40.07;1017.91;57.64;491.4
21.49;61.27;1019.81;63.21;450.07
18.67;47.83;1005.12;82.97;454.47
21.61;41.54;1014.5;75.62;458.47
5.75;42.07;1004.24;78.23;485.23
28.52;64.96;1005.9;70.79;431.36
17.74;58.33;1013.55;81.8;446.01
28.01;64.69;1007.61;58.45;440.23
23.89;50.16;1004.88;73.94;444.99
7.2;40.35;1011.83;95.59;484.9
11.56;41.62;1012.5;91.42;460.6
21.91;58.62;1015.95;72.87;450.23
15.9;41.35;1005.35;92.89;464.93
14.54;42.77;1019.61;81.82;466.37
19.05;55.5;1020.25;75.76;457.5
20.07;42.23;1012.86;74.11;461.25
10.77;41.44;1016.72;75.27;479.19
23.49;49.3;1003.35;77.96;442.76
25.21;75.6;1017.19;69.84;445.84
23.03;68.08;1012.63;70.37;441.71
11.77;39.39;1012.9;85.8;478.51
32.56;68.94;1007.12;58.18;425.61
7.68;38.06;1020.92;83.87;483.8
20.72;63.94;1017.17;59.83;447.69
9.76;39.16;1014.19;85.4;482.38
21.43;59.14;1015.91;64.4;448.51
6.76;37.49;1011.66;80.91;484.85
27.67;59.14;1016.51;61.2;433.37
23.6;62.44;1011.52;78.12;440.66
20.14;46.93;1014.66;64.22;453.99
28.71;70.32;1011.78;76.53;435.95
11.91;41.49;1019.69;96.39;470.07
21.3;66.86;1013.04;55.43;450.56
27.94;69.84;1003.11;70.47;428.67
13.09;43.67;1012.22;91.91;474.45
12.54;43.69;1017.26;83.59;470.04
28.43;69.59;1008.79;73.33;439.26
28.4;75.23;1011.12;55.01;441.78
4.32;35.47;1017.8;88.51;488.03
21.03;70.02;1010.21;95.69;444.53
16.14;44.21;1020.36;80.59;461.03
6.93;43.13;1018.61;88.31;486.94
20.89;68.63;1012.6;69.52;452.05
14.05;40.35;1011.52;66.21;475.54
16.5;44.2;1018.94;63.59;458.3
11.62;41.54;1019.94;66.43;477.75
33.63;77.54;1009.82;58.04;431.81
25.02;59.92;1009.9;76.27;436.64
26.38;44.89;1009.14;51.79;442.13
24.56;60.27;1017.63;74.5;440.31
24.22;71.14;1009.38;64.53;438.88
18.82;61.27;1019.5;72.23;455.29
14.64;39.31;1008.84;79.3;462.72
11.25;40.67;1011.64;63.54;480.49
21.46;74.87;1009.23;86.58;445.5
7.64;42.28;1008.46;84.29;484.78
13.94;38.47;1015.03;53.9;466.54
24.56;71.94;1006.81;89.59;437.97
6.16;38.5;1012.83;93.68;490.92
11.96;43.41;1017.42;79.44;469.34
5.95;37.8;1022.03;67.97;479.2
12.62;40.83;1010.06;81.52;470.94
13.92;43.5;1021.14;88.44;461.45
26.19;49.3;1003.69;65.88;440.13
20.07;51.3;1011.9;94.62;450.46
12.07;38.25;1012.67;81.66;470.36
20.88;57.85;1012.39;85.47;450.87
21.92;64.63;1020.42;65.22;452.49
24.14;60.07;1016.56;58.08;440.17
29.19;70.32;1008.28;55.42;427.9
10.48;41.93;1017.17;92.81;480.01
10.32;39.28;1016.56;94.13;478.88
19.55;39.39;1013.55;57.82;464.36
15.49;54.3;1017.59;71.26;464.24
19.69;56.65;1020.86;73.41;455.32
11.92;40.55;1016.91;100.07;472.45
14.41;46.18;1016.25;88.88;462.49
10.47;41.06;1022.24;81.16;477.47
7.64;43.79;1016.17;84.45;486.01
30.27;70.32;1007.93;51.61;430.22
26.26;65.06;1013.58;52.72;440.92
15.93;52.75;1024.57;58.71;457.92
23.74;72.43;1007.99;91.36;437.55
27.35;61.47;1008.43;70.65;443.67
26.23;59.14;1016.98;75.54;437.85
21.99;57.5;1015.87;80.72;446.96
6.25;39.64;1010.98;83.45;483.43
14.13;53.82;1016.72;64.85;467.08
28.32;47.93;1003.26;54.5;439.5
7.65;36.3;1016.5;65.51;482.56
31.68;68.24;1005.29;37.34;427.22
28.69;67.25;1017.71;44.6;436.21
20.37;54.9;1016.94;65.86;453.94
27.01;43.77;1011.18;46.58;440.64
28.06;68.24;1010.27;69.72;429.47
26.51;50.05;1006.75;65.34;440.22
3.26;41.31;996.32;100;489.38
22.21;45.01;1012.22;54.84;450.6
11.41;41.54;1019.94;66.49;477.89
21.88;69.71;1010.28;97.64;444.39
27.36;48.6;1003.18;54.93;436.06
27.78;60.07;1014.66;53.74;439.43
12.04;43.69;1016.58;80.16;474.97
10.91;37.92;1008.66;66.53;473.72
28.65;70.32;1008.46;58.13;433.45
20.08;62.52;1017.99;75.74;450.98
18.2;45.01;1013.82;68.14;452.21
7.63;40.56;1023.13;81.01;486.7
24.24;72.43;1008.02;86.4;436.6
7.52;41.66;1015.2;78.41;483.28
23.7;64.45;1012.87;38.24;451.16
24.98;58.98;1010.34;78.56;441.33
25.2;63.76;1009.78;64.96;438.15
17.19;43.14;1014.34;68.62;464.72
22.08;41.54;1014.21;73.73;458.74
22.79;68.63;1012.99;55.78;446.16
31.63;70.17;999.4;59.94;432.07
12.5;45.51;1015.8;82.82;469.69
14.04;42.44;1012.74;81.89;471.81
28.7;71.64;1007.11;69.85;436.58
15.46;44.6;1017.7;68.2;459.62
4.78;42.85;1013.07;94.72;479.09
23.38;54.42;1013.95;73.02;451.87
11.4;52.75;1023.31;75.7;465.79
6.13;39.48;1005.17;53.5;484.12
28.44;77.54;1011.73;77.3;433.21
8.83;41.14;1025.37;94.36;474.51
28.4;69.34;1009.76;70.4;436.5
16.06;47.45;1009.97;88.09;450.62
21.37;81.56;1006.57;81.56;434.38
21.12;47.24;1003.79;70.55;462.41
32.95;67.9;1005.88;45.15;425.89
25.14;67.32;1013.96;41.78;435.39
12.45;40.1;1015.4;82.61;473.63
17.04;40.12;1011.81;83.14;458.1
8.64;41.66;1014.14;80.44;481.89
23.67;68.67;1006.71;77.22;445.32
24.23;49.3;1003.61;74.44;440.65
11.23;41.17;1019.36;56.85;475.85
26.57;44.57;1007.76;50.39;445.49
20.78;60.84;1018.66;80.4;445.82
26.05;65.59;1012.78;67.03;437.04
11.83;45.09;1013.11;88.52;470.32
24.58;48.98;1014.96;38.75;459.79
23.65;66.05;1019.6;78.21;442.9
11.42;41.38;1021.98;60.19;479.23
30.82;70.36;1006.47;58.79;439.16
19.15;56.53;1019.95;84.1;456.4
18.85;41.1;1001.95;61.75;462.4
31.32;74.33;1012.92;36.48;429.57
23.49;47.45;1008.46;66.18;446.72
22.52;64.27;1014.34;82.77;445.4
20.61;48.78;1020.8;85.05;449.38
9.45;39.04;1023.08;75.81;483.66
14.17;43.13;1014.94;48.62;471.08
9.36;44.03;1010.3;87.2;474.68
8.83;41.26;1023.04;86.08;478.87
28.01;73.18;1012.25;75.02;431.02
31.53;70.94;1007.11;50.04;431.84
27.93;73.68;1015.41;49.95;435.95
27.4;77.24;1007.65;78.13;435.74
8.02;39.04;1018.49;68.07;479.53
10.29;41.46;1020.84;89.03;480.32
6.76;36.25;1028.31;91.16;484.36
23.49;42.8;1013.96;65.31;459.9
13.56;40.8;1024.8;63.6;475.89
21.64;44.05;1007.73;74.79;447.96
26.18;69.84;1005.13;72.89;431.69
26.93;56.9;1006.25;77.79;444.7
18.33;49.64;1025.36;62.57;468.14
15.85;49.69;1015.48;88.65;464.72
21.94;57.5;1014.64;78.52;451.1
20.73;59.87;1019.08;80.48;445.18
13.83;38.73;999.62;91.95;469.81
23.5;50.78;1008.7;57.7;445.09
4.61;40.27;1012.32;77.28;492.85
13.27;52.75;1025.86;65.12;464.82
23.71;67.17;1007.27;90.2;440.65
21.83;62.91;1011.07;91.34;443.76
29.26;67.17;1006.6;70.58;436.42
18.62;44.06;1017.76;64.59;452.82
7.87;41.17;1020.33;77.77;486.2
16.5;39.72;1003.05;65.99;459.06
10.15;41.14;1025.5;91.54;473.56
27.5;49.3;1004.02;59.23;439.77
8.47;42.02;1005.37;92.73;477.67
16.77;45.01;1013.47;81.42;458.22
29.39;71.14;1010.97;53.88;430.5
30.12;69.71;1009.1;52.02;435.85
6.86;41.17;1020.12;79.14;490.23
25.56;74.67;1016.62;76.1;435.81
20.46;66.05;1014.93;78.51;454.06
3.63;38.44;1016.16;87.38;487.87
13.07;38.47;1015.16;57.26;468.9
21.31;42.8;1014.1;75.77;459.84
16.96;46.36;1019.91;89.11;460.57
19.29;50.16;1010.49;97.78;450.21
23.49;64.63;1020.75;65.16;450.28
25.79;67.17;1007.89;81.38;440.75
23.51;63.78;1016.1;69.79;446.58
26.42;59.54;1007.02;76.28;438.5
13.55;40.1;1014.57;81.48;469.57
21.45;60.84;1017.86;82.8;444.99
5.98;39.61;1017.27;84.86;482.17
31.23;66.75;1017.48;36.55;433.9
18.35;57.76;1019.64;77.94;458.41
27.44;74.9;1003.85;76.65;436.42
28.57;69.34;1007.98;65.55;439.46
26.62;72.43;1006.79;82.74;430.22
21.25;66.86;1012.99;60.65;455.72
26.44;54.2;1012.65;48.02;444.78
24.3;69.23;1013.17;59.91;440.56
25.24;67.45;1013.56;50.91;438.99
16.61;45.87;1009.34;97.93;455.86
8.33;39.72;1020.24;82.84;479.12
13.12;52.75;1023.69;67.5;462.7
26;69.88;1007.99;87.07;434.79
32.89;73.68;1014.45;52.34;426.46
27.24;66.75;1017.78;69.6;433.65
30.15;67.32;1013.83;32.8;436.92
26.86;68.08;1012.99;50.04;436.25
26.17;59.92;1010.01;73.75;444.96
28.53;49.3;1003.83;59.69;438.17
7;38.08;1020.27;77.67;482.38
24.66;66.49;1010.83;70.06;438.01
19.04;43.43;1009.25;68.74;453.32
19.48;39.72;1001.75;55.41;457.16
12.74;39.13;1008.19;94.81;468.57
12.14;44.85;1014.36;60.04;476.68
15.87;39.31;1009.95;66.78;460.59
14.57;37.86;1022.44;68.82;463.58
7.94;42.02;1006.22;90.97;480.53
20.92;57.76;1017.22;75.86;453.96
27.92;74.99;1005.47;75.13;431.76
26.52;71.64;1008.27;75.3;437.76
22.23;46.93;1013.09;58.02;448.27
10.4;45.01;1018.58;93.48;470.79
7.3;39.72;1020.85;77.83;485.1
31.01;69.04;1009.14;52.81;442.07
11.42;40.35;1011.55;82.71;478.7
17.89;44.78;1010.03;53.78;457.74
13.7;44.47;1027.51;70.77;468.79
11.52;40.75;1016.23;85.18;477.19
18.3;44.06;1017.95;63.24;456.32
24.8;61.02;1009.86;71.75;438.96
15.56;41.1;1003.55;76.92;464.42
21.95;50.66;1013.92;70.94;455.23
26.42;59.39;1013.95;66.03;438.54
17.48;46.21;1014.02;80.78;455.35
30.97;69.13;1009.78;58.92;435.6
13.41;49.83;1008.83;87.14;466.38
9.28;40.22;1009.23;88.43;480.73
25.02;59.44;1012.49;73.65;444.08
24.99;51.43;1006.95;79.63;441.45
34.18;67.9;1005.87;30.34;425.5
26.08;76.86;1003.3;79.49;436.85
31.03;69.59;1007.77;63.96;432.56
7.19;39.4;1011.45;90.65;483.04
6.87;39.85;1012.66;83.34;486.26
20.23;69.45;1013;89.79;445.82
15.85;49.69;1015.33;89.24;469.4
24.66;58.86;1013.86;56.39;444.42
31.4;70.32;1011.62;65.01;433.42
8.14;37.49;1009.04;80.33;480.66
33.37;79.05;1007.19;62.64;430.42
29.64;54.2;1013;39.56;438.12
24.58;71.94;1006.85;89.02;433.99
16.87;52.05;1012.7;71.63;460.31
23.34;73.5;1011.43;89.74;441.14
28.88;71.98;1005.37;74.24;428.61
14.76;43.79;1016.17;75.72;464.14
25.44;61.25;1012.57;87.65;441.77
30.76;59.57;1010.66;61.76;439.32
12.73;40.27;1005.68;68.77;475.61
18.87;67.71;1004;87.35;444.77
12.26;43.48;1016.41;72.95;467.83
15.34;71.14;1019.79;77.56;457.1
13.83;40.78;1024.85;73.08;458.85
23.32;69.13;1010.75;91.84;435.27
25.28;67.69;1009.05;68.54;445.34
28.17;72.43;1007.37;68.92;428.88
18.32;66.51;1015.18;81.5;459.89
27.3;65.12;1016.24;44.87;442.78
8.85;41.06;1020.99;86.05;486.4
12.39;40.75;1016.05;81.91;475.96
26.71;66.25;1008.11;79.28;435.41
17.34;44.78;1007.81;56.38;454.97
9.05;36.3;1027.44;74.85;479.43
23.33;72.99;1009.33;89.41;440.04
26.03;69.68;1011.61;60.75;449.54
17.76;42.42;1009.09;66.26;468.27
16.37;39.99;1007.05;80.61;464.69
23.56;51.86;1014.04;73.9;448.04
17.49;40.55;1001.73;73.15;462.37
10.62;39.64;1010.51;68.55;478.37
11.7;25.36;1008.65;92.11;470.88
22.1;58.33;1013.71;69.09;441.31
22.25;51.86;1013.08;83.64;451.04
5.21;41.31;1003.51;91.23;486.46
27.89;69.88;1007.99;85.62;430.75
26.81;61.47;1009.68;68.34;443.66
27.82;79.74;1008.37;69.46;436.48
14.04;40.2;1013.29;89.54;465.25
5.43;39.9;1007.5;86.27;487.84
11.51;41.06;1021.3;78.11;476.91
31.11;71.8;1010.81;56.08;437.2
19.05;62.96;1020.48;83.04;454.26
21.23;61.5;1008.98;82.14;450.92
26.7;70.32;1011.04;86.41;438.46
15.49;40.89;1007.16;82.16;465.37
24.8;65.48;1018.56;62.05;442.02
17.07;44.9;1020.74;70.18;460.19
11.71;41.44;1015.37;79.95;474.22
17.1;48.98;1016.48;85.63;454.43
14.02;44.47;1028.02;68.97;465.93
3.96;35.47;1016.79;83.81;489.68
23.06;56.85;1012.5;64.03;440.03
10.97;40.6;1015;87.59;478.69
29.7;67.17;1007.31;66.56;438.04
25.6;73.67;1005.78;84.82;433.25
21.82;65.27;1013.86;72.81;447.43
20.4;54.9;1016.68;64.26;452.56
28.42;73.5;1011.23;72.79;435.59
26.17;66.54;1002.23;75.6;433.81
26.39;49.16;1005.68;56.18;442.87
3.92;41.31;999.22;95.26;487.35
30.8;70.94;1007.06;63.09;432.44
10.59;41.54;1019.94;72.52;478.74
15.69;44.6;1014.06;61.51;462.07
13.56;41.48;1008.53;87.2;459.76
6.94;39.61;1017.74;81.43;480.07
22.93;63.13;1011.6;77.09;448.02
28.55;74.33;1011.77;73.34;426.48
20.01;59.87;1019;84.12;448.39
15.78;41.16;1008.43;80.25;464.85
24.97;68.61;1011;55.04;453.26
25.52;67.17;1007.33;85.12;440.02
7.94;40.6;1015.3;92.14;486.33
6.29;43.65;1020.68;70.14;485.8
12.38;41.62;1012.37;84.15;461.07
27.55;65.59;1011.6;63.99;440.53
24.43;59.87;1019.08;60.57;441.61
10.69;36.71;1022.08;83.28;472.81
12.31;44.03;1007.78;94.42;468.13
22.32;69.48;1011.1;77.86;439.49
17.89;40.12;1011.99;76.52;451.79
13.04;40.69;1015.96;82.37;473.49
31.5;70.32;1011.44;64.09;435.13
23.56;49.16;1003.31;66.98;445.36
11.94;40.66;1016.61;96.11;467.99
35.03;68.27;1006.55;43.82;426.22
6.91;39.37;1019.58;71.02;488.2
18.91;45.01;1012.9;59.81;456.12
18.24;59.15;1012;84.4;449.48
15.86;43.67;1011.11;82.24;465.46
13.77;42.86;1030.72;77.3;471.38
18;43.7;1015.4;61.28;464.26
28.41;61.47;1008.94;56.56;442.54
6.79;40;1019.01;81.83;480.83
26.82;65.27;1013.6;53.85;437.84
19.68;44.34;1019.49;49.5;468.27
27.82;52.84;1006.23;52.18;440.31
6.01;35.79;1011.05;91.33;482.25
5.89;40.07;1018.99;63.13;493.9
17.31;58.49;1011.8;92.77;456.84
21.25;67.71;1006.9;55.76;444.98
13.03;39.35;1015.34;79.18;474.02
9.27;42.02;1004.29;95.05;474.93
27.2;77.95;1009.48;78.53;433.39
9.43;41.4;1028.42;84.92;479.28
15.69;39.3;1019.03;60.57;464.17
22.8;49.16;1006.4;77.05;439.65
9.64;39.85;1012.9;83.82;478.37
30.08;67.25;1017.6;53.09;434.01
16.09;44.2;1019.39;67.24;460.56
8.93;40.46;1019.03;71;472.77
25.41;77.54;1009.68;89.09;434.09
22.78;58.96;1013.65;57.06;452.03
12.7;39.72;1017.89;62.97;467.77
29.59;71.77;1006.33;62.35;426.62
19.41;49.39;1020.84;81.89;449.24
16.58;46.18;1010.4;96.29;463.51
12.07;40.81;1025.63;68.02;475.96
15.82;44.2;1018.96;66.73;460.2
8.71;41.82;1033.08;74.53;477.94
17.99;43.79;1016.13;75.63;462.4
21.33;50.32;1008.58;85.3;442.44
30.52;71.77;1006.22;56.4;426.14
33.3;80.18;1011.09;63.98;430.16
6.02;41.38;1021.2;88.71;490.57
20.88;56.85;1010.91;84.28;440.08
14.35;39.39;1012.92;82.41;470.53
12.71;43.8;1023.15;71.16;466.2
20.4;57.85;1011.14;92.47;450.07
13.73;50.59;1020.44;85.54;459.6
9.75;36.66;1026.21;70.12;479.45
11.83;43.14;1010.06;88.14;471.98
21.87;61.45;1011.13;92.22;445.21
5.67;45.87;1008.91;93.29;478.44
6.25;40.02;1032.14;80.22;481.38
14.85;45.87;1009.37;84.65;462.67
29.53;72.39;998.47;76.05;431.69
18.93;48.6;1005.72;84.92;449.74
26.35;69.48;1008.45;70.47;435.23
31.92;69.13;1000.77;58.91;425.19
12.8;41.16;1022.43;86.19;462.72
9.14;42.44;1014.48;92.03;481.46
33.12;68.31;1010.3;42.29;441.13
20.14;65.06;1014.81;80.01;444.84
12.8;42.18;1016.27;83.9;467.69
27.74;74.78;1010.05;60.82;436.87
24.81;66.44;1011.19;69.96;435.79
13.27;42.28;1008.3;86.2;468.86
6.13;40.64;1020.69;94.57;481.13
17.74;49.78;1004.9;100.09;450.44
12.24;34.03;1018.44;69.27;474.18
27.53;70.32;1007.75;49.31;433.72
17.32;43.7;1015.13;61.66;464.5
10.71;41.93;1018.23;90.88;478.76
6.92;41.26;1011.16;96.2;483.61
19.32;44.71;1015.3;28.81;464.38
25;59.43;1007.84;68.91;438.28
12.34;43.22;1009.28;78.23;468.52
30.22;74.9;1003.57;67.15;434.17
28.68;70.72;1009.43;71.33;435.45
16.72;44.34;1019.26;63.77;465.89
23.09;69.71;1009.75;91.35;437.7
16.8;44.9;1009.14;79.78;456.42
8.57;40.69;1020.87;84.15;485.18
19.69;56.65;1020.86;70.02;454.87
22.34;63.73;1014.37;83.19;444.39
22.18;62.39;1007.84;85.74;452.31
26.55;60.23;1009.88;79.54;438.95
12.28;40.55;1005.72;98.56;472.47
10.55;41.92;1030;91.23;470.95
28.42;75.23;1010.25;56.8;435.64
20.98;47.43;1007.39;68.15;450
26.65;73.18;1012.27;83.12;437.7
13.9;44;1025.1;87.17;466.24
11.12;41.54;1020.13;75.07;477.69
13.48;41.92;1030.2;65.96;463.9
21.69;47.45;1007.56;77.2;447.06
20.73;69.94;1009.9;82.12;445.91
16.84;56.03;1020.25;70.37;437.14
15.75;39;1015.91;69.58;460.73
25.6;66.48;1006.16;69.34;435.12
17.05;44.88;1017.69;88.19;459.63
28.55;66.51;1015.46;34.04;432.59
27.38;77.24;1008.25;82.49;435.81
6.26;41.31;1002.04;87.54;485.57
15.04;38.01;1022.46;78.29;468.12
25.56;75.6;1017.37;69.31;442.2
27.43;56.85;1011.86;36.76;436.64
21.14;58.98;1009.05;94.36;448.31
5.02;45.87;1007.8;99.22;481.03
27.47;63.78;1016.07;48.47;446.69
22.43;55.97;1008.97;85.98;443.74
29.57;67.83;1009.19;55.74;427.62
20.32;39.72;1002;51.71;458.8
12.27;43.8;1023.21;57;468.55
26.55;73.67;1005.74;79.41;433.44
10.56;39.13;1010.19;87.12;463.14
13.58;39.28;1016.17;79.17;472.17
23.71;68.63;1014.54;46.04;449.41
14.49;42.86;1013.94;88.2;468.4
9.58;38.08;1019.49;67.54;478.5
27.77;63.87;1017.97;38.77;444.06
23.95;73.67;1007.32;87.67;437.43
9.91;39.64;1010.57;75.82;478.63
6.5;41.14;1028.15;86.78;480.96
5.94;39.9;1007.84;86.33;485.86
6.8;37.8;1021.09;70.02;485.96
5.18;41.31;1000.59;92.14;485.2
21.67;57.76;1018.32;68.21;452.56
19.23;41.67;1012.53;48.86;465.66
25.92;60.95;1014.62;48.46;442.84
11.87;36.43;1023.42;79.5;474.17
32.77;72.86;1003.6;52.87;433.84
23.29;65.61;1014.81;70.27;447.67
8.62;42.49;1009.06;86.93;481.87
27.99;71.64;1007.79;72.67;437.81
23.48;51.43;1007.13;84.83;441.78
18.26;59.15;1012.04;86.01;451.09
28.64;66.54;1010.43;43.39;437.97
21.62;48.78;1020.06;85.09;448.52
23.1;51.3;1011.93;80.05;452.17
21.86;60.27;1016.06;90.48;446.31
13.41;45;1022.31;76.29;475.9
12.77;36.71;1013.29;86.4;475.59
10.15;41.46;1019.78;83.56;481.31
27.17;63.09;1015.59;68.33;443.66
27.36;66.54;1011.31;45.3;436.69
6.01;35.79;1011.26;90.72;482.79
6.43;39.61;1017.51;83.8;480.58
21.54;58.49;1010.85;78.9;449.12
21.43;63.47;1011.95;94.47;448.17
22.07;60.08;1017.68;71.23;452.56
30.38;74.16;1007.44;74.77;432.84
27.06;72.58;1009.24;90.31;429.18
23.09;70.02;1010.58;77.85;443.27
16.37;39.64;1009.19;76.92;463.91
22;59.54;1004.55;95.25;439.37
17.84;61.27;1020.1;70.68;454.57
13.89;43.7;1015.12;64.99;470.88
25.09;57.43;1013.2;70.42;446.11
25.71;58.59;1012.77;61.83;451.28
20.04;58.2;1017.56;74.31;448.92
15.34;40.73;1018.03;86.19;458.55
8.83;36.25;1028.86;85.6;478.45
13.96;39.54;1011.05;85.72;468.82
17.09;42.42;1009.03;72.01;464.11
15.75;39.39;1014.38;76.29;468.6
19.04;50.12;1010.53;100.09;446.59
13.51;40.89;1011.03;84.83;471.99
29.89;64.69;1006.37;58.78;435.39
18.31;46.21;1010.46;82.15;451.75
21.45;45.09;1013.83;52.26;453.15
24.67;61.5;1009.06;72.77;437.37
15.6;44.68;1018.35;85.91;463.82
28.97;64.44;1014.55;54.67;438.08
27.29;71.32;1006.39;81.59;435.25
23.25;63.86;1017.82;59.64;445.12
18.88;43.69;1016.77;46.88;464.63
28.37;71.64;1007.39;71.06;434.91
22.98;69.84;1005.55;84.1;437.49
14.01;42.99;1007.12;69.69;469.23
7.85;37.8;1020.9;59.19;478.68
21.37;65.94;1010.73;75.09;444.74
27.03;71.14;1010.33;66.25;430.41
17.79;40.12;1012.74;79.03;459.13
19.68;62.96;1020.41;82.26;453.58
10.39;40.96;1023.51;84.73;479
14.16;44.58;1020.75;77.42;473.22
12.85;40.35;1011.29;81.27;472.69
16.07;65.46;1013.88;87.11;450.54
28.04;70.32;1011.28;78.16;435.42
23.96;46.93;1013.98;47.22;450.86
29.24;64.33;1011.49;65.08;440.12
7.09;39.37;1020.07;73.26;487
14.81;39.58;1011.62;73.64;467.32
26.06;54.5;1015.52;67.12;451.67
14.84;41.48;1017.26;63.42;460.3
21.75;67.45;1014.89;67.09;445.1
12.91;42.07;1018.4;86.5;466.05
31.38;68.27;1006.79;52.79;426.67
13.63;40.92;1021.89;80.5;462.4
5;40.64;1021.05;94.84;485.27
31.02;70.4;1006.24;77.86;431.37
15.97;45.01;1016.58;83.24;456.91
21;66.86;1013.06;59.7;451.89
16.58;41.79;1006.24;72.95;452.95
10.34;37.5;1010.35;95.56;474.08
13.92;39.58;1012.5;80.28;465.67
13.97;38.47;1015.15;55.28;464.3
17.63;40.55;1002.27;73.42;462.13
22.73;43.79;1015.61;42.66;460.2
25.47;60.75;1007.27;65.91;438.42
21.54;69.48;1011.04;80.48;443.15
15.18;44.2;1019.6;72.45;462.09
23.45;45.61;1012.84;73.42;454.92
34.09;68.51;1009;32.96;431.19
30.94;64.44;1014.36;53.76;439.84
5.05;35.57;1027.03;80.02;491.4
30.57;69.71;1008.94;59.99;439.38
29.29;70.02;1010.13;46.93;438.84
28.26;65.34;1014.56;43.4;441.03
30.92;59.57;1010.87;62.43;440.96
29.94;65.74;1012.4;46.94;440.54
24.85;70.47;1006.64;85.37;434.47
15.04;41.35;1004.29;99.1;467.96
6.93;41.14;1027.18;84.67;479.06
8.8;39.42;1025.17;68.72;476.5
13.58;49.83;1008.9;86.8;465.82
23.07;65.46;1014.07;46.77;446.19
29.23;69.59;1009;71.41;437.95
28.15;70.72;1009.76;73.38;436.19
20.29;63.09;1019.03;76.07;448.22
24.96;68.12;1011.27;70.22;437.62
17.12;48.6;1007.38;79.15;454.47
33.87;71.32;1007.91;39.48;435.89
20.91;58.2;1018.1;62.8;446.19
26.27;62.91;1011.97;48.06;447.76
13.82;40.2;1013.19;90.11;466.99
18.63;45.87;1007.98;79.9;453.79
29.79;68.24;1009.19;65.49;428.44
10.59;42.49;1009.59;77.36;477.49
24.01;46.93;1013.3;52.24;448.35
22.64;70.98;1005.71;95.65;441.99
24.93;47.01;1015.12;64.8;455.39
23.28;68.28;1000.79;81.35;442.04
12.16;40.81;1025.79;70.97;476.63
12.21;41.67;1012.88;85.19;475.07
31.91;69.89;1014.59;54.51;429.29
10.7;44.77;1017.8;82.37;484.94
30.54;69.14;1007.25;70.46;435.46
28.74;71.14;1011.53;48.6;430.12
24.15;64.63;1020.72;58.06;448.87
14.04;40.56;1018.4;65.79;472.98
27.63;70.17;1000.42;85.22;432.46
25.14;63.47;1012.58;70.27;443.93
5.51;41.03;1022.28;84.5;491.84
24.34;62.96;1019.7;61.44;446.09
21.38;44.05;1005.69;81.66;445.71
17.68;40.89;1011.24;61.37;462.08
5.81;35.79;1012.14;92.28;484.41
13.46;41.4;1019.46;71.73;467.4
5.62;43.65;1017.9;77.43;481.69
27.29;67.32;1013.92;33.41;437.26
25.11;58.79;1015.99;60.55;442.34
29.7;57.19;1008.41;55.07;436.29
29.09;72.43;1006.86;65.47;427.3
13.08;44.9;1020.47;86.46;472.01
22.61;59.87;1019.12;66.12;441.2
17.28;44.92;1024.39;76.08;459.26
22.72;69.13;1010.81;92.43;438.01
25.95;65.61;1014.36;52.54;443.88
29.01;66.44;1011.21;71.56;430.61
34.43;68.51;1010.17;34.09;431.39
18.18;44.63;1020.41;48.64;455.57
28.84;75.6;1018.41;53.96;442.69
7.11;41.74;1022.35;90.68;487.85
28.54;72.99;1007.42;67.87;432
29.65;72.86;1004.26;69.63;434.67
23.53;68.94;1007.53;69.17;437.48
9.53;44.03;1008.87;89.99;471.23
27.09;65.61;1014.22;48.13;442.94
18.56;42.28;1007.75;60.89;462.05
19.94;50.78;1008.78;92.07;449.6
25.69;57.32;1012.34;44.18;441.43
29.36;78.05;1011.12;64.17;434.29
16.21;41.23;995.88;80;463.09
10.36;43.67;1012.16;77.04;478.27
14.68;43.99;1023.36;86.79;461.91
6.39;35.57;1025.53;77.23;487.69
26.86;72.58;1009.22;88.39;428.69
24.74;59.21;1012.18;74.2;440.36
15.8;41.2;1016.08;77.83;468.55
26.99;72.99;1008;76.1;430.81
22.5;59.54;1007.99;93.63;445.22
22.24;41.1;1001.96;42.6;451.95
25.96;68.08;1010.86;67.07;435.84
18.97;44.85;1014.86;46.31;466.17
17.29;44.63;1019.6;41.98;460.66
24.98;60.32;1016.39;63.12;446.46
20.76;59.21;1017.94;80.84;447.67
20.08;58.12;1015.53;80.84;455.85
29.55;72.29;1007.94;84.45;430.98
14.18;40.69;1014.73;74.88;471.52
30.08;67.25;1017.57;47.77;432.1
31.88;67.32;1013.64;35.1;436.64
27.79;71.85;1008.95;87.35;427.67
13.41;45;1021.65;45.24;478.96
26.6;61.02;1010.26;66.16;436.19
9.32;36.3;1027.9;77.02;478.55
13.14;43.71;1024.47;87.42;467.07
17.34;46.48;1007.18;83.15;452.06
12.41;45.87;1004.78;80.02;468.14
18.18;67.71;1004.5;87.26;449.24
29;70.72;1009.51;67.72;437.55
16.09;65.46;1013.84;85.52;454.88
23.3;72.99;1008.54;92.11;437.62
7.54;37.7;1014.58;78.43;481.56
27.33;73.18;1012.26;82.18;429.38
27.59;71.97;1008.64;88.22;437.33
16.11;44.92;1025.37;79.85;460.99
28.97;73.5;1010.47;48.24;435.22
24.51;65.12;1016.18;62.39;447.46
11.41;40.62;1015.56;57.62;466.83
20.71;46.63;1013.1;74.49;453.05
23.48;72.99;1009.61;88.16;437.1
24.43;67.25;1017.99;74.27;436.5
12.82;48.14;1017.47;81.45;467.48
22.82;69.94;1004.65;73.47;437.32
25.47;65.34;1015.3;50.31;445.39
26.27;59.44;1012.23;58.77;443.67
12.45;40.56;1017.84;66.52;477.41
10.3;41.79;1021.09;49.39;471.58
6.58;40.07;1014.22;55.44;493.72
7.45;43.13;1019.31;86.32;485.6
21.85;59.8;1016.89;75.28;454.26
19.4;64.63;1020.38;81.1;453.84
27.14;71.32;1007.8;87.99;431.96
18.74;44.34;1019.4;55.16;468.84
20.84;65.06;1016.88;71.93;445.74
21.22;59.15;1014.68;59.71;450.96
24.16;60.29;1018.09;63.49;446.17
25.24;71.14;1008.73;79.39;435.09
26.31;48.6;1002.64;60.04;440.06
27.32;76.09;1007.77;74.64;443.13
7.16;38.56;1019.17;70.1;486.12
27.97;69.48;1010.4;57.24;432.18
26.3;59.07;1007.84;78.32;441.94
15.69;41.93;1021.3;52.69;468.43
8.43;40.6;1015.39;91.81;483.1
16.29;44.34;1019.49;59.36;468.8
27.02;72.58;1009.21;89.13;437.8
16.74;38.01;1022.63;69.19;463.61
19.08;41.1;1001.96;62.77;458.94
28.03;60.23;1010.23;66.04;438.88
6.82;41.03;1022.12;87.63;489.64
5.91;39.33;1010.18;95.53;491.49
24.28;68.31;1009.94;77.08;440.07
20.65;41.67;1012.76;45.27;455.5
9.19;40.62;1017.78;68.91;475.42
29.09;70.98;1007.86;80.35;439.34
30.22;70.32;1011.63;65.97;435.98
30.19;68.08;1010.95;50.34;431.25
11.11;37.5;1013.68;73.67;473.32
8;34.03;1018.98;78.67;487.17
13.5;54.3;1016.2;77.46;468.92
18.64;43.79;1016.01;51.17;465.13
10.59;39.96;1025.87;97.05;468.96
32.91;73.56;1007.02;55.03;434.03
10.15;41.62;1015.86;97.4;463.89
15.07;39.82;1012.78;84.46;471.31
12.86;40.6;1013.6;84.85;472.04
25.13;51.95;1005.42;62.05;447.7
27.01;69.75;1009.78;81.29;442.57
16.99;40.89;1011.54;64.51;464.95
26.44;71.73;1009.52;81.75;430.55
25.21;64.63;1020.56;51.31;448.66
8.66;44.68;1022.99;95.45;479.62
23.55;73.18;1011.85;87.97;437.88
15.27;38.73;1002.83;77.77;465.99
10.33;43.99;1020.7;96.68;474.17
31.11;69.05;1002.37;41.56;433.19
30.06;67.25;1017.63;53.59;435.02
26.57;73.21;1002.31;92.51;431.68
18.9;56.03;1020.77;71.83;457.66
29.25;66.51;1015.53;33.65;441.7
23.56;66.49;1012.21;53.86;441.92
24.74;69.13;1010.69;90.08;431.24
13.98;54.3;1015.58;74.91;466.52
16.5;49.39;1018.35;93.42;462.48
20.03;62.26;1012.15;82.54;447.4
16.86;39.63;1004.47;83.5;466.68
14.43;39.82;1012.56;78.52;470.17
19.09;44.63;1019.91;39.32;461.36
30.28;79.74;1006.96;70.21;433.45
14.12;40.92;1022.46;73.28;459.76
21.1;49.16;1006.76;86.08;442.78
27.17;67.45;1015.67;49.03;429.87
11.75;35.76;1018.99;57.92;473.01
15.03;40.66;1016.58;84.08;459.46
8.57;40.23;1017.53;90.46;484.17
22.79;69.13;1010.87;91.47;438.08
32.96;68.31;1010.39;42.33;443.57
28.09;77.95;1017.07;70.98;436.94
31.44;79.74;1006.95;56.99;431.69
13.42;48.04;1011.63;99.32;461.36
10.02;39.96;1024.88;96.85;473.22
6.33;39.33;1012.06;93.16;492.22
22.02;64.45;1012.57;47.87;454.9
15.02;42.07;1017.89;83.68;460.82
26.31;66.48;1005.93;63.9;432.89
12.49;38.25;1012.61;83.32;470.63
10.1;41.4;1024.29;85.94;474.28
18.2;49.39;1018.83;96.3;455.86
25.16;47.01;1014.99;64;452.64
12.88;44.71;1018.73;51.95;469.12
29.53;71.14;1011.39;53.41;431.97
15.27;56.89;1013.28;86.92;456.72
8.22;40.77;1009.11;95.61;480.38
12.23;41.58;1018.76;87.66;464.45
14.27;44.34;1018.95;71.44;470.98
23.37;65.46;1016.25;48.64;447.07
25.23;64.63;1020.59;52.2;447.28
7.98;40.77;1008.69;98.65;480.72
5.17;35.57;1026.68;79.86;491.32
8.1;40.64;1020.66;89.04;478.27
10.2;41.17;1019.56;82.46;479.7
3.99;39.9;1009.74;96.81;490.91
21.79;58.2;1017.21;66.74;446.94
13.94;42.86;1012.35;88.78;471.64
13.89;41.49;1020.02;86.47;469.6
24.04;59.43;1007.6;76.98;437.51
21.03;59.8;1015.86;76.63;453.86
24.57;72.24;1011.44;79.19;434.93
12.33;38.91;1017.24;79.84;472.49
27.5;68.24;1010.38;73.44;430.9
10.67;40.56;1022.39;77.92;482.36
30.75;71.22;1006.47;48.06;437.96
10.9;40.67;1016.66;65.09;482.4
21.99;51.19;1009.19;82.58;446.93
10.48;40.22;1004.81;92.16;477.78
23.92;73.17;1011.81;92.33;433.78
12.75;44.03;1007.29;89.46;465.86
28.5;71.32;1002.54;69.35;435.7
14.01;42.74;1029.16;68.31;466.15
14.69;53.82;1016.54;63.49;463.52
32.31;66.44;1009.6;63.92;428.44
20.54;59.39;1014.07;84.15;445.41
10.51;39.04;1023.95;85.35;479.15
30.93;61.5;1009.81;41.46;437.35
29.1;77.95;1010.01;71.48;431.28
26.13;71.25;999.8;88.47;430.6
21.43;60.95;1015.27;75.49;449.12
30.06;69.14;1007.5;72.48;436.89
14.43;35.85;1021.99;78.25;464.6
14.69;35.71;1015.78;57.34;467.39
8.73;41.26;1020.54;91.37;476.42
27.46;67.69;1004.7;70.15;432.64
26.05;46.21;1011.31;55.25;450.86
11.6;40.69;1015.51;86.55;474.99
8.99;41.26;1020.52;91.96;476.09
12.64;40.71;1024.2;65.21;476.37
12.98;39.64;1013.95;74.39;473.54
25.92;50.16;1003.95;71.3;440.98
12;41.17;1019.48;58.71;474.4
23.61;43.77;1011.81;56.08;444.55
5.68;40.77;1022.49;90.6;487.58
13.64;43.71;1024.41;84.46;468.85
23.6;48.98;1015.41;48.28;448.43
8.35;40.77;1011.77;90.25;478.82
15.64;44.21;1020.17;83.28;462.42
28.9;68.84;1011.64;64.44;437.06
14.29;39.59;1010.93;94.53;463.04
6.37;40.81;1025.98;91;489.18
20.18;43.43;1011.31;65.11;450.09
16.73;37.2;1012.94;74.04;463.89
25.24;66.54;1002.07;81.22;433.86
16.37;36.99;1006.37;90.11;463.76
28.81;64.96;1000.46;68.05;427.91
21.98;55.97;1009.12;89.51;442.65
32.48;69.75;1009.05;40.47;438.17
6.59;39.37;1020.34;77.92;488.17
19.64;44.6;1015.88;47.56;467.53
26.29;56.85;1012.68;60.33;439.86
9.01;38.56;1016.67;63.61;482.37
15.62;40.89;1007.01;79.21;466.15
29.78;65.74;1012.13;44.96;441.51
32.87;71.32;1004.36;54.69;433.15
14.72;41.23;997.91;82.69;467.11
30.65;71.06;1008.61;76.76;432.08
24.88;63.91;1009.41;77.75;447.28
27.31;68.14;1005.73;50.74;437.83
13.55;43.48;1016.08;67.25;464.33
23.9;61.41;1011.95;67.87;451.99
16.8;56.03;1020.65;85.26;461.96
6.45;35.77;1018.86;67.84;483.12
19.54;44.57;1007.19;78.93;450.54
16.33;42.44;1013.98;84.9;462.44
7.71;38.06;1021;83.47;482.78
31.85;73.21;1000.98;72.2;435.94
29.3;68.08;1011.23;56.23;434.11
11.9;39.16;1016.53;84.59;477.75
24.81;59.43;1009.42;54.64;439.33
15.7;44.21;1021.26;86.83;462.19
27.16;72.58;1009.24;90.26;429.59
30.15;70.32;1007.58;54.14;426.8
7.47;40.07;1015.45;50.3;489.59
12.24;40.66;1017.4;96.22;464.7
12.68;40.69;1014.46;79.77;475.37
9.98;39.66;1017.32;77.78;481.64
32.09;69.4;1003.1;56.91;430.62
19.3;44.9;1008.89;70.55;452.75
26.62;70.36;1005.15;84.99;441.28
19.59;66.54;1012.73;85.84;447.16
32.57;65.74;1011.03;46.27;440.56
21.55;44.05;1005.69;84.05;443.48
13.8;40.2;1013.12;90.59;466.29
25.52;61.25;1012.84;75.98;435.48
23.29;49.3;1003.88;74.12;442.11
28.03;68.67;1005.52;58.16;438.8
16.55;41.93;1022.71;42.73;466.77
17.76;40.55;1002.82;73.77;461.8
5.62;40.62;1015.81;85.34;483.13
28.75;77.24;1008.92;77.17;433.03
12.59;40.03;1018.76;85.4;471.63
27.99;71.58;1010.68;68.99;435.99
20.23;57.76;1016.84;81.26;452.5
8.52;41.55;1002.09;86.81;483.63
28.51;74.78;1009.84;59.06;434.43
23.32;66.48;1003.92;72.25;436.26
14.07;40.78;1024.67;72.66;456.71
25.02;47.45;1008.07;60.42;446.62
14.1;44.92;1023.95;89.5;467.22
20.39;64.15;1021.31;62.35;457.37
25.85;75.08;1006.24;57.73;444.63
19.83;59.44;1012.98;91.24;446.15
13.09;43.02;1013.17;46.73;470.14
13.85;45.08;1024.86;83.85;468.35
25.98;68.12;1011.36;66.86;439
21.31;58.05;1012.94;88.39;446.76
33.61;69.88;1007.4;42.51;435.99
25.43;60.95;1014.62;51.39;444.65
20.71;49.69;1010.26;69.97;455.69
12.52;41.44;1016.08;68.94;477.18
29.05;64.84;1011.1;51.39;442.58
12.27;49.83;1007.75;92.02;467.1
5.4;39.4;1011.45;91.84;485.86
6.05;38.68;1017.46;66.13;483.5
4.97;40.64;1020.91;94.28;485.43
14.44;40.1;1015.51;79.78;468.19
32.38;73.91;1004.05;61.69;430.17
23.55;65.12;1016.23;66.65;446.44
25.99;49.82;1015.95;58.56;452.09
18.27;51.43;1010.38;88.39;460.41
10.94;39.04;1021.81;86.02;479.2
16.07;44.58;1019.52;67.95;471.36
14.24;45.01;1013.54;88.68;461.64
23.46;73.18;1012.07;88.14;438.62
5.99;35.79;1011.56;91.69;484.82
14.49;44.84;1024.09;86.55;465.72
9.82;37.83;1005.29;100.07;473.66
19.68;51.19;1008.64;94.88;452.04
25.09;71.58;1010.17;86.01;434.51
21.25;44.05;1005.69;81.87;448.43
20.21;54.9;1016.82;66.56;454.23
21.12;62.96;1020.83;69.96;454.65
29.49;69.71;1009.34;56.35;440.99
13.18;40.73;1017.62;94.4;465.96
14.08;41.93;1023.02;59.41;475.15
10.65;41.78;1013.66;70.04;474.27
7.55;41.04;1027.03;83.32;476.58
16.62;39.99;1007.07;77.14;463.74
32.23;69.13;1000.61;55.1;426.9
32.41;67.83;1008.54;55.96;426.85
26.38;71.58;1011.02;80.9;434.26
26.45;71.37;1008;77.06;438.36
28.37;68.12;1012.41;45.87;436.42
14.13;40.75;1016.05;72.41;471.44
22.17;60.27;1018.21;89.55;443.31
14.7;44.9;1021.87;83.9;468.69
20.19;58.86;1014.3;71.64;450.67
23.86;52.84;1006.56;48.94;444.66
16.91;43.96;1013.32;79.87;465.86
6.79;39.37;1019.79;72.39;487.3
14.87;41.2;1016.27;70.51;467.01
28.75;70.02;1010.33;46.55;440.31
7.49;36.08;1020.27;85.69;483.26
23.96;60.95;1015.01;65.24;446.4
29.03;67.79;1010.86;54.03;445.03
25.61;67.69;1009.22;68.76;437.78
23.57;63.91;1011.65;80.74;441.93
31.79;76.2;1007.89;56.3;434.01
16.69;44.78;1010.41;58.18;456.17
15.62;41.76;1023.82;66.17;459.72
28.61;68.12;1011.71;47.57;432.94
23.76;74.22;1009.2;92.98;437.47
18.73;40.12;1013.19;74.12;454.71
12.36;52.75;1026.04;68.71;465.14
29.6;71.14;1011.46;52.69;430.55
21.75;49.82;1015.01;78.33;455.28
27.01;65.06;1013.16;53.02;439.81
13.04;41.04;1026.27;69.75;464.91
26.53;63.87;1017.38;48.53;445.11
16.29;50.88;1013.79;99.15;456.28
20.74;59.8;1015.46;76.39;452.99
16.14;44.71;1014.83;39.41;468.88
17.39;46.21;1013.94;82.73;454.06
15.61;40.89;1010.48;80.26;467.3
15.62;35.4;1016.19;53.95;467.95
27.82;59.15;1012.74;42.78;442
15.34;43.5;1021.18;79.44;459.77
17.03;43.99;1021.5;82.32;460.25
30.92;78.05;1011;59.62;434.12
26.2;60.07;1014.75;59.41;440.89
11.88;41.58;1016.56;90.18;465.47
25.6;63.9;1013.16;53.19;451.44
21.04;45.09;1014.19;40.62;450.92
32.73;69.88;1007.86;46.95;434.32
27.18;64.79;1016.27;63.7;443.87
9.41;34.69;1027.02;78.91;480.87
17.72;39.99;1007.34;72.3;461.7
12.61;43.22;1013.41;78.94;466.85
28.01;44.89;1008.98;48.52;444.76
22.77;70.32;1012.04;82.43;440.67
13.11;38.73;1005.89;89.02;473.38
28.82;71.8;1010.97;67.64;436.71
15.77;41.79;1007.96;80.69;455.87
25.28;71.94;1006.73;86.69;432.26
17.92;50.66;1012.62;93;456.84
32.67;77.95;1014.62;50.73;432.32
14.64;42.77;1017.59;79.6;464.27
29.14;75.23;1010.15;54.87;434.82
26.85;63.56;1013.25;52.84;444.39
13.33;54.3;1016.77;80.32;468.1
6.49;39.33;1010.85;91.85;489.22
27.54;51.43;1012.3;54.82;439.8
26.43;75.33;1004.09;86.48;431.79
15.33;42.28;1008.19;66.15;465.2
14.35;49.83;1006.39;91.23;462.54
21.92;48.14;1013.44;67.8;449.65
25.19;64.44;1014.75;64.38;444.35
13.69;41.74;1021.19;60.86;471.84
6.1;40.07;1020.21;67.24;494.43
16.18;41.66;1010.01;65.62;465.82
22.38;63.31;1014.76;73.8;441.3
13.15;42.44;1014.51;99.53;469.34
12.68;43.7;1016.07;86.89;471.8
14.47;41.76;1021.98;78.41;464
28.44;69.84;1003.25;68.24;426.69
21.65;58.18;1008.33;95.28;441.05
27;73.42;1012.2;87.28;432.79
6.25;39.04;1019.65;71.27;484.14
17.23;40.12;1013.52;81.55;456.2
7.74;42.49;1009.07;90.11;481.69
12.75;39.58;1010.8;77.31;473.46
3.6;35.19;1018.73;99.1;488.98
16.17;38.01;1022.19;70.99;462.54
11.19;40.64;1020.57;84.49;472.86
23.4;49.16;1002.85;69.82;446.05
20.06;47.03;1013.66;83.23;461.02
14.17;41.67;1013.4;72.77;471.42
23.03;54.42;1014.42;74.98;453.77
19.66;58.79;1017.17;84.16;447.93
28.54;76.86;1000.09;74.67;433.35
31.31;67.48;1009.71;57.06;440.38
31.66;73.91;1004.49;68.13;431.26
28;74.22;1008.68;66;433.94
12.58;39.72;1017.85;57.74;471.24
12.75;39.85;1012.51;62.37;475.61
14.73;36.99;1007.32;90.84;468.23
28.45;69.23;1013.07;39.46;436.96
13.8;45.08;1023.99;79.72;466.71
22.95;66.54;1004.53;88.06;434.41
19.43;52.9;1018.35;61.12;456.08
5.23;35.57;1026.23;79.38;488.5
5.66;39.42;1024.7;78.52;482.11
24.22;62.08;1022.53;60.79;449.11
23.14;51.19;1009.56;77.2;443.87
22.69;59.44;1012.97;83.47;446.43
5.64;40.62;1015.76;85.98;483.17
13.48;39.85;1012.71;58.91;475.74
22.99;46.21;1010.71;60.11;444.36
12.93;41.39;1018.5;80.28;472.57
20.25;58.59;1012.99;65.98;452.18
14.2;52.75;1025.64;61.02;465.48
20.58;50.78;1008.87;91.18;445.03
25.79;63.9;1014.39;60.49;442.7
25.9;48.92;1009.82;35.42;443.8
18.32;42.28;1007.86;45.62;460.27
25.73;62.66;1010.15;54.66;444.85
16.45;41.48;1016.64;45.21;454.69
22.73;63.73;1009.12;94.8;441.75
21.26;50.32;1008.41;87.22;446.22
19.5;40.79;1003.8;89.45;457.09
14.58;42.07;1017.9;86.14;460.66
20.61;62.91;1013.24;79.54;446.53
8.99;39.04;1021.99;75.98;483.35
20.06;44.9;1008.79;70.06;448.51
23.85;52.3;1005.9;70.95;441.99
12.23;43.69;1016.46;84.4;471.62
20.79;50.59;1017.75;73.35;456.01
24.7;44.57;1008.24;57.62;444.65
22.89;65.34;1015.53;61;450.53
27.2;49.16;1005.33;46.73;440.57
27.19;64.96;1006.71;73.99;428.79
24.42;57.32;1011.46;55.92;443.94
8.32;39.64;1010.93;78.21;479.69
24.38;58.2;1016.93;51.61;444.36
25.41;69.14;1006.4;87.4;436.59
8.81;43.56;1014.99;81.5;482.52
18.58;49.25;1019.92;60.24;452.94
27.67;71.64;1004.41;78.14;433.29
28.54;69.59;1008.84;78.62;433.3
21.93;60.84;1017.8;82.61;443.89
22.56;62.26;1012.11;63.16;445.33
28.12;58.33;1013.61;39.67;448.72
21.44;62.96;1020.27;79.85;450.57
15.38;43.99;1022.42;83.41;462.48
11.48;41.14;1027.67;90.5;464.07
11.34;45.17;1018.32;96.24;472.13
17.4;43.14;1018.51;75.31;457.59
25.59;61.5;1009.12;68;439.14
27.47;69.98;1008.53;58.72;431.11
11.23;41.17;1019.36;56.85;475.85
13.64;44.88;1019.85;56.86;466.66
17.27;44.9;1007.85;78.8;454.19
32;73.17;1009.92;42.47;433.72
30.96;71.77;1006.26;52.76;425.66
25.52;71.73;1009.91;79.55;434.67
14.76;39.64;1010.37;81.99;465.82
26.3;67.07;1006.26;63.79;433.72
14.22;45.08;1023.26;84.41;466.47
14.72;40.83;1009.65;80.98;469.8
25.53;71.85;1009.19;74.7;431.26
12.02;39.69;1006.05;84.66;470.17
13.98;44.84;1023.6;89.09;462.81
24.42;66.56;1002.04;84.7;434.18
12.56;41.4;1019.23;74.26;472.54
31.41;64.44;1013.84;49.49;439.3
14.79;44.06;1018.53;74.79;465.77
6.64;35.19;1019.83;76.01;484.03
16.13;39.99;1007.04;80.49;465.25
10.32;42.02;998.27;99.12;472.16
24.29;57.5;1014.85;67.28;449.98
32.53;77.95;1014.76;58.1;434.44
27.26;63.77;1014.07;66.58;436.01
26.88;61.5;1009.17;61.26;440.13
22.86;62.52;1016.23;70.67;447.96
9.8;41.82;1032.98;67.55;473.72
10.77;44.78;1012.87;84.16;470.66
11.54;40.77;1022.13;83.5;465.61
21.13;47.43;1006.97;64.26;448.83
10.31;40.67;1017.61;69.61;485.25
22.22;48.98;1015.87;53.18;447.1
9.18;42.44;1014.52;98.04;480.49
7.94;43.65;1018.75;59.45;479.8
30.68;71.8;1010.81;61.4;435.4
21.18;70.02;1010.27;96.46;442.51
23.93;65.59;1011.09;87.26;444.9
26.16;52.36;1013.62;58.52;453.08
16.88;39.99;1007.08;74.29;462.83
10.01;43.7;1015.73;91.97;479.24
10.06;39.61;1020.87;74.01;476.92
31.04;66.54;1003.83;53.05;431.66
11.01;37.5;1015.08;73.36;474.36
28.17;63.13;1012.44;66.61;439.94
26.18;52.36;1013.46;56.65;453.54
17.29;52.72;1024.71;62.32;467.23
7.7;40.72;1022.81;81.97;482.79
27.3;56.85;1011.66;36.09;440.01
23.48;66.49;1014.41;62.61;450.05
26.09;70.4;1007.41;85.37;432.52
26.06;64.05;1012;84.05;442.24
15.42;39.82;1012.89;83.54;469.9
18.9;60.07;1016.02;71.38;451.5
15.84;41.66;1009.69;62.81;465.5
29.77;67.07;1005.82;48.38;433.89
9.2;40.03;1017.05;92.46;480.38
12.22;41.2;1016.81;81.22;474.96
10.67;40.23;1017.75;85.06;483.9
27.71;74.34;998.14;71.85;434.2
11.3;43.14;1019.56;99.83;469.73
17.33;53.16;1013.16;82.93;460.67
28.37;75.6;1017.48;55.19;439.25
16.44;43.96;1013.66;76.31;468.57
3.51;35.47;1017.53;86.56;489.07
22.8;69.23;1011.8;76.95;439.3
20.65;66.51;1014.94;71.83;456.49
9.59;38.56;1017.52;61.89;481.05
28.72;76.86;999.31;71.74;431.74
18.26;49.64;1024.92;62.82;462.6
13.44;39.64;1013.23;73.43;474.79
14.24;41.16;1010.16;87;471
10.03;43.72;1011.46;96.89;473.26
20.61;65.61;1014.91;83.82;449.72
21.67;50.32;1008.41;85.99;445.31
18.75;63.09;1018.19;87.84;450.98
27.27;72.24;1010.69;78.09;432.35
15.94;44.85;1014.29;67.57;462.54
24.4;71.14;1009.7;59.26;436.68
21.5;59.87;1019.05;76.56;444.05
6.5;38.68;1017.8;62.9;483.72
24.87;68.61;1011.19;55.69;450.54
24.44;72.99;1008.38;91.66;435.47
14.44;41.2;1015.96;81.97;469.85
27.14;75.23;1011.47;63.14;439.33
11.56;40.71;1015.85;76.08;469.17
5.81;45.87;1009.63;94.38;479.66
26.16;67.9;1005.81;61.02;444.06
6.84;41.06;1021.04;89.59;489.96
25.56;75.6;1017.37;69.31;442.2
12.75;42.34;1018.17;94.67;465.44
14.28;43.02;1012.97;49.44;467.83
20;63.31;1017.06;63.1;449.68
9.17;40.67;1019.03;66.21;487.33
29.3;67.69;1007.17;55.5;430.72
31.12;69.13;1009.61;56.54;429.41
12.16;45;1021.51;50.52;482.99
23.57;64.15;1020.95;68.19;450.08
13.32;44.2;1020.02;78.78;465.57
26.89;56.85;1012.27;43.84;436.44
16.25;58.86;1015.94;86.52;456.49
15.17;54.3;1017.38;72.11;464.39
13.85;41.39;1018.62;75.55;471.45
15.76;44.89;1010.33;85.06;459.67
13.06;44.2;1018.95;85.68;469.02
30.04;68.08;1011.04;51.01;429.52
15.12;39.16;1006.55;76.99;463.78
25.33;71.73;1009.78;77.78;435.23
28.94;71.64;1006.59;69.24;438.96
22.82;64.63;1020.78;66.73;449.34
5.78;40.62;1016.55;84.98;484.13
12.79;44.03;1007.46;95.93;464.35
15.4;40.69;1015.1;70.25;471.66
4.23;38.44;1016.46;76.64;489
27.35;69.48;1008.51;65.81;432.31
5.7;40.35;1012.18;91.57;488.8
23.81;66.51;1016.96;70.16;438.32
26.26;63.73;1010.45;70.61;442.18
17.37;57.76;1016;86.59;456.4
13.49;44.63;1019.12;70.02;471.08
18.61;63.09;1019.37;83.08;449.81
27.88;68.94;1007.68;75.68;435.04
6.69;43.65;1020.14;69.55;482.57
12.26;41.5;1014.87;89.41;471.13
22.66;69.84;1006.16;82.79;439.06
23.45;70.04;1010.99;79.2;436.46
16.61;25.88;1009.34;65.47;460.97
26.82;66.51;1016.32;55.76;439.48
8.75;36.3;1015.61;57.53;480.4
9.25;41.82;1033.25;74.73;478.48
7.54;38.56;1016.49;69.1;486.76
23.34;59.14;1017.47;78.91;439.6
19.32;52.84;1004.29;83.51;450.88
27.89;73.21;1001.32;85.88;431.59
8.68;41.82;1032.83;73.62;478.61
9.83;41.17;1019.34;72.29;478.21
8.83;43.56;1014.9;81.55;482.43
15.89;41.7;1018.93;82.68;463.33
26.71;70.4;1007.59;82.63;432.64
8.7;39.72;1020;78.75;479.03
23.96;51.3;1011.81;71.81;451.11
8.03;40.07;1016.06;47.46;488.02
12.46;40.73;1017.53;93.47;464.7
15.15;37.64;1014.37;89.82;463.98
21.57;69.23;1011.94;81.73;437.55
10.63;44.2;1018.63;90.26;477.19
11.82;41.74;1022.36;74.06;476.21
27.09;49.3;1003.93;61;437.44
25.01;59.54;1007.91;80.93;441.3
30.31;70.36;1006.55;59.92;439.11
18.83;63.91;1010.8;96.18;448.15
24.82;66.48;1006.4;70.21;433.62
16.89;49.21;1015.19;70.39;458.25
32.38;77.24;1007.7;61.15;430.96
13.07;43.13;1016.93;70.02;471.47
14.86;44.85;1016.19;67.43;468.87
31.81;69.88;1007.94;55.91;432.6
15.42;37.85;1009.89;85.8;467.33
22.63;58.41;1013.69;90.32;445.43
21.73;61.45;1010.27;91.59;442.78
32.14;75.08;1005.35;49.92;439.22
15.59;52.75;1024.3;59.93;458.87
11.01;40.22;1011.13;83.09;476.69
22.06;59.39;1015.26;85.04;441.31
26.69;70.36;1006.82;68.29;435.04
17.41;40.55;1003.91;76.87;461.47
24.98;60.32;1015.63;57.19;444.67
14.38;40.71;1023.46;66.12;473.41
7.7;40.35;1011.72;92.88;484.57
21.59;48.06;1012.72;77.13;446.83
26.53;69.71;1009.88;76.26;446.17
19.89;51.43;1007.38;91.79;448.85
27.1;73.21;1002.97;89.68;430.87
20.79;57.32;1012.47;70.09;446.18
10.12;41.55;1005.78;62.34;475.46
31.38;70.83;1010.35;47.28;431.33
14.2;38.62;1017.83;77.57;465.29
15.12;41.04;1025.95;69.67;460.58
26.11;62.44;1010.68;72.59;438.87
18.03;53.16;1013.02;81.95;456.55
22.19;58.49;1010.91;77.03;449.4
15.96;41.66;1011.93;55.47;466.39
22.84;59.39;1014.61;80.36;443.71
4.04;35.47;1017.51;87.35;486.86
17.69;65.46;1013.72;67.28;448.49
22.54;51.95;1007.29;79.28;447.29
28.2;66.75;1018.35;60.18;433.46
12.52;71.14;1019.49;76.11;463.22
27.58;78.05;1010.83;94.98;431.95
6.29;40.78;1024.75;96.37;478.29
25.56;60.32;1016.28;59.84;445.01
32.56;68.14;1004.02;35.04;425.11
24.01;65.46;1014.17;43.02;443.81
15.01;42.77;1018.21;73.22;462.6
14.66;43.13;1014.97;46.31;467.87
29.52;75.33;1002.62;70.64;433.39
13.48;46.18;1018.15;88.38;464.58
10.22;39.16;1015.71;96.2;478.45
16;48.78;1013.9;88.64;458.27
13.85;48.92;1011.68;79.24;462.38
25.54;69.13;1001.64;90.98;428.74
16.62;52.05;1011.96;67.81;457.89
4.43;38.91;1019.04;88.17;491.9
27.44;59.74;1010.99;56.42;452
27.59;54.2;1013.1;51.61;439.31
14.74;44.47;1028.29;67.87;462.92
9.83;41.17;1019.34;72.29;478.21
5.95;39.48;1005.16;63.6;486.07
26.71;68.3;1015.07;62.7;436.66
26.64;69.13;1010.6;79.23;430.41
28.57;62.26;1010.75;62.12;437.41
30.31;74.16;1010.69;58.81;436.23
29.56;71.14;1011.42;53.18;432.09
20.79;50.66;1013.39;77.93;454.78
22.21;69.71;1009.69;96.85;440.14
26.3;61.41;1012.45;56.85;448.55
26.25;61.02;1011.47;71.22;436.44
25.34;70.47;1006.46;83.94;433.34
9.44;41.4;1027.64;86.22;473.94
18.68;62.1;1019.78;83.67;453.25
23.02;67.25;1017.17;72;443.44
19.95;50.59;1016.11;73.23;459.27
9.59;34.69;1027.65;75.32;478.88
7.2;40.02;1031.71;69.89;480.53
22.1;65.06;1014.56;71.5;442.18
25.15;73.67;1007.42;85.48;435.9
23.58;49.3;1003.8;74.62;440.44
11.95;42.07;1018.52;84.73;467.91
12.53;43.56;1014.8;74.05;469.23
18.99;44.58;1018.29;54.71;468.35
23.61;49.16;1002.39;65.63;443.5
25.99;74.67;1016.59;83.39;434.7
24.07;73.46;1006.61;73.46;438.41
31.8;69.05;1000.77;49.82;426.5
14.64;44.92;1025.54;91.12;462.64
11.52;39.18;1023.43;83.29;474.35
5.25;42.85;1013.75;89.67;477.78
29.05;71.85;1008.6;78.69;428.39
25.11;56.89;1013.33;67.31;441.51
30.7;71.58;1010;48.96;429.27
21.38;58.33;1013.05;72.75;446.8
7.95;41.26;1008.48;97.92;480.6
21.44;63.09;1016.56;90.11;444.19
16.3;41.16;1007.88;76.61;463.47
28.43;63.31;1013.44;49.99;432.62
16.85;39.64;1008.82;80.81;464.2
22.11;59.44;1012.82;84.67;448.15
15.9;41.35;1006.28;78.2;464.03
13.35;39.58;1012.41;83.45;465.85
25.15;68.51;1013.25;72.31;440.96
25.32;61.25;1011.56;80.1;436.67
13.47;41.14;1026.09;82.96;463.67
25.77;65.48;1018.07;51.47;440.96
28.11;69.84;1004.68;67.08;427.33
12.43;43.22;1008.93;77.42;468.01
8.94;41.74;1022.55;90.74;483.53
14.8;44.71;1014.67;41.71;470.77
28.86;73.4;1011.37;58.76;439.33
27.57;70.36;1007.18;71.1;441.86
7.38;41.22;1016.47;96.29;485.73
14.85;43.13;1016.02;55.29;470.37
21.99;58.96;1014.09;61.3;453.38
6.37;41.03;1022.23;80.36;490.47
14.77;39.16;1016.12;81.88;470.39
19.33;58.96;1014.88;67.86;456.54
26.12;75.6;1017.41;72.31;439.68
23.99;50.32;1008.41;67.4;444.23
31.09;59.57;1010.67;60.5;440.08
6.62;42.49;1008.74;94.57;482.74
29.08;67.07;1005.73;57.18;435.57
9.29;35.77;1015.34;63.29;475.88
23.77;61.87;1009.8;54.83;445.72
21.46;51.61;1010.91;76.41;457.28
20.12;65.94;1009.93;76.24;447.46
19.57;68.61;1011.13;96.4;448.73
17.48;44.71;1014.99;36.71;465.61
14.38;40.73;1017.48;90.64;462.98
21.36;59.54;1007.99;92.62;446.09
19.64;56.65;1020.79;73.88;456.03
14.96;43.02;1012.77;42.93;467.16
14.39;44.21;1019.77;85.7;465.03
25.32;63.77;1014.55;74.69;441.5
18.91;43.14;1013.56;58.34;460.19
25.68;59.44;1012.33;67.29;444.36
18.77;39.54;1009.39;63.35;458.58
19.31;52.72;1024.93;53.93;455.25
31.44;72.86;1003.74;61.45;433.59
7.01;40.72;1024;86.37;489.64
15.07;50.88;1014.33;100.12;464.37
23.51;70.04;1011.02;81.39;435.78
28.24;65.27;1013.43;48.74;439.36
29.09;47.93;1003.05;48.13;438.97
23.38;59.07;1009.29;92.4;442.83
25.65;69.45;1013.95;50.42;436.24
15.49;42.07;1018.01;78.07;460.32
16.75;42.23;1013.81;84.98;464.87
8.11;41.92;1029.61;91.92;483.52
12.65;41.93;1023.07;65.05;479.53
24.16;66.05;1016.45;73.27;443.75
23.19;49.82;1014.59;70.52;451.08
21.35;59.04;1012.28;95.71;445.83
6.49;43.65;1020.41;72.78;484.94
17.37;58.49;1012.2;91.14;456.29
24.5;60.77;1017.15;73.66;439.91
23;63.78;1015.85;70.46;444.62
13.34;41.79;1011.48;86.66;461.12
28.29;69.13;1009.29;58.18;429.28
13.36;39.64;1010.3;93.26;471.89
9.15;40.11;1023.82;75.4;475.01
18.96;50.16;1010.72;100.09;451.2
30.97;67.69;1005.61;50.88;425.35
29.2;64.84;1009.94;55.37;441.9
27.84;68.08;1013.34;46.19;436.37
28.36;68.08;1013.34;42.82;434.54
16.95;58.86;1015.96;87.8;453.2
21.28;70.32;1011.06;90.12;439
16.88;43.67;1011.43;73.98;463.81
26.17;58.86;1014.52;51.28;443.69
25.1;74.87;1010.01;79.41;439.93
27.56;63.9;1013.23;45.97;442.43
25.88;63.47;1011.95;65.87;443.94
26.86;70.47;1007.18;72.38;434.59
8.22;41.82;1032.77;71.63;477.86
12.03;40.75;1015.93;85.07;474.97
13.7;45.64;1019.18;92.66;467.9
6.18;41.38;1020.23;81.38;490.81
33.96;68.94;1006.93;47.39;427.06
28.96;75.23;1010.88;49.45;439.03
10.77;41.46;1021.42;87.18;479.22
24.46;61.9;1013.88;87.16;441.34
9.16;42.44;1014.43;93.67;480.98
14.08;40.1;1015.48;82.81;469.33
25.11;62.26;1011.12;78.01;434.97
20.14;46.33;1013.24;83.39;453.35
23.21;62.44;1011.78;76.66;442.47
10.62;39.96;1025.37;96.64;470.8
14.56;41.76;1023.82;85.36;464.3
21.19;42.48;1013.43;80.52;469.76
17.45;49.64;1026.4;66.67;454.67
24.33;60.32;1015.49;59.95;445.36
30.02;68.24;1009.8;65.73;429.5
14.1;41.16;1021.26;73.87;460.01
25.57;59.43;1008.88;61.19;438.9
6.71;40.96;1022.71;91.89;486.58
11.48;36.18;1017.03;61.62;469.44
11.49;41.54;1020.17;70.91;476.74
9.82;41.04;1026.72;77.28;473.98
15.19;42.03;1017.38;71.66;462.64
19.98;56.53;1020.22;73.53;454.89
22.49;62.52;1016.57;63.69;451.87
27.91;72.24;1010.74;70.8;430.73
15.26;46.18;1013.68;98.58;463.6
23.25;59.87;1018.69;66.4;444.23
