temperature;exhaust_vacuum;ambient_pressure;relative_humidity;energy_output
20.53;65.06;1016.69;73.47;446.64
23.87;63.94;1019.02;44.28;445.11
6.1;39.33;1010.4;95.34;491.37
13.13;50.59;1020.26;87.44;470.03
10.11;39.35;1015.19;90.74;479.83
31.61;75.08;1004.83;42.29;436.67
12.93;36.71;1013.22;83.44;472.42
30.61;69.13;1009.32;55.17;429.1
26.59;59.92;1009.97;70.09;438.22
24.61;62.96;1020.1;63.83;445.79
7;38.5;1014.09;81.32;489.52
10.25;37.14;1013.14;70.73;474.37
14.01;43.34;1016.95;83.41;463.81
15.84;41.04;1025.64;63.43;456.21
25.35;72.99;1007.65;84.09;436.29
20.86;39.72;1001.73;56.38;456.27
8.99;36.66;1028.11;71.98;481.03
14.98;43.99;1022.66;83.34;462.32
31.38;72.29;1008.73;73.27;430.58
29.23;75.6;1017.72;52.26;438.92
10.33;40.62;1017.41;64.22;473.16
15.51;41.76;1022.81;69.55;463.82
31.84;77.95;1014.9;55.35;433.28
19.14;56.65;1020.84;82.97;458.06
10.14;45.01;1018.12;94.32;473.56
24.94;67.69;1008.86;68.97;439.08
11.06;41.5;1013.09;89.8;476.24
11.3;44.6;1018.19;91.66;470.5
13.65;44.6;1017.99;87.04;466.06
20.03;57.19;1007.31;81.69;446.46
29.9;64.79;1016.9;48.24;441.41
14.33;42.86;1010.82;88.59;469.52
17.75;55.5;1020.15;81.26;459.43
18.92;67.71;1008.19;64.53;446.77
25.57;44.05;1005.79;65.14;443.84
30.3;73.67;1005.57;58.74;431.57
24.93;70.32;1007.34;61.25;436.03
30.35;71.32;1009.17;64.61;434.62
21.18;45.01;1012.57;48.05;451.62
17.83;43.72;1008.64;78.72;453.86
19.61;56.65;1020.64;63.74;457.41
12.95;40.1;1015.31;86.01;471.07
26.07;69.23;1013.32;54.03;436.94
15.99;43.34;1014.2;78.66;465.96
23.3;48.78;1018.17;75.36;441.08
23.79;58.49;1011;75.39;445.87
29.38;73.42;1011.49;54.96;445.42
10.08;41.16;1023.14;96.03;469.17
26.27;58.33;1013.81;60.43;438.82
5.96;36.25;1029.4;88.63;488.2
23.63;73.5;1011.46;89.39;438.21
3;39.64;1011;80.14;485.2
16.96;63.31;1016.42;77.09;454.14
26.04;71.14;1011.66;68.95;433.78
8.46;39.42;1025.05;69.36;474.42
11.89;40.03;1019.53;89.48;471.85
25.11;67.32;1014.49;58.39;441.93
17.64;57.76;1016.28;85.04;455.75
22.96;45.01;1012.21;50.81;450.37
19.16;63.09;1017.71;91.15;449.51
13.21;40.56;1018.12;64.49;475.86
15.01;39.52;1017.53;72;468.02
12.19;41.17;1019.43;65.47;475.64
23.86;59.21;1013.02;73.6;441.22
17.46;39.54;1008.21;74.24;462.52
9.38;43.7;1015.45;90.47;481.52
23.04;74.99;1005.44;92.86;437.65
23.63;71.29;1008.01;70.07;442.65
26.24;51.43;1011.32;59.52;447.91
24.13;48.98;1014.74;40.13;460.38
28.59;69.84;1003.79;67.31;427.53
28.61;52.84;1006;45.73;437.39
26.18;69.14;1006.54;85.95;436
16.6;53.16;1014.5;76.75;457.26
24.27;63.9;1013.5;61.09;450.26
18.76;44.71;1015.15;30.83;462.18
26.11;52.36;1013.9;59.62;453.76
14.54;41.17;1015.15;67.78;470.19
26.98;74.78;1009.77;69.54;442.28
20.76;44.58;1017.09;57.47;462.01
14;43.34;1016.37;85.51;463.99
24.2;64.33;1011.15;84.23;442.78
9;36.3;1027.11;75.89;480.31
12.54;40.8;1024.56;68.97;479.65
32.77;71.32;1007.68;42.39;436.95
25.17;64.79;1017.87;63.26;442.15
17.44;44.88;1018.05;68.35;465.72
26.17;48.6;1002.59;61.41;439.86
4.88;40.27;1012.66;74.51;491.29
25.18;61.08;1013.08;80.75;445.64
16.69;43.52;1021.78;80.87;460.51
18.02;53.16;1013.41;82.84;458.01
25.87;47.01;1014.67;61.87;452.32
26.33;64.45;1013.12;43.31;450.67
25.99;63.07;1012.5;64.81;442.16
17.98;53.29;1018.29;83.46;455.71
17.78;58.95;1016.32;89.61;450.89
24.14;63.21;1012.28;89.08;440.74
32.29;64.96;1002.13;42.61;430.58
7.01;37.8;1021.47;62.84;483.95
32.34;74.99;1002.77;42.83;433.07
11.73;37.92;1008.02;72.68;472.51
26.51;70.32;1010.3;57.4;431.82
17.99;50.16;1009.98;100.09;451.38
14.45;39.58;1012.41;79;467.62
26.9;66.48;1004.47;54.71;432.95
6.62;41.14;1027.33;86.24;479.74
7.61;39.42;1024.93;74.77;475.55
24.92;60.95;1014.88;60.58;445.44
6.79;38.5;1012.61;72.46;488.69
21.9;57.76;1017.45;66.89;449.95
26.63;61.47;1008.18;69;444.16
25.43;69.13;1002.2;86.44;431.53
20.56;60.08;1017.79;78.08;452.8
34.97;73.56;1006.57;44.69;435.15
20.36;65.27;1011.73;70.8;445.67
18.14;43.56;1012.83;47.1;461.71
13.61;42.34;1017.57;91.35;465.65
25.96;60.32;1016.17;55.51;443.44
25.17;68.08;1012.83;60.87;437.01
13.7;43.22;1012.01;71.57;463.99
26.35;49.5;1012.67;41.34;458.41
18.35;62.1;1019.97;78.36;455.29
31.33;58.9;1003.77;52.34;439.54
24.11;59.27;1011.02;78.18;444.35
12.32;43.69;1016.26;83.18;471.6
12.58;43.67;1012.86;94.01;472.65
31.87;71.22;1006.16;45.66;437
25.69;64.45;1013.05;42;450.94
7.82;38.91;1015.58;90.11;479.15
25.89;58.86;1014.16;52.95;445.17
25.39;58.79;1015.85;62.59;441.51
19.08;46.93;1010.6;75.21;454.45
12.42;41.58;1019.49;86.31;466.05
29.09;75.33;1001.61;71.06;433.29
8.88;39.66;1015.21;88.29;481.45
20.41;48.06;1012.62;76.21;451.26
28.59;68.08;1013.2;42.96;436.7
24.55;67.07;1005.66;63.58;443.39
28.52;57.82;1004.81;57.82;435.4
20.79;68.28;1001.42;76.77;445.83
15.87;45;1021.92;40;470.85
17.19;58.86;1016.74;85.97;451.87
31.08;59.57;1010.76;60.49;442.88
18.36;53.16;1013.31;83.18;458.47
10.06;42.02;999.37;98.65;477.82
23.86;63.77;1014.6;82.37;440.58
10.06;34.69;1027.9;71.73;477.68
28.67;66.25;1007.96;76.36;434.73
10.57;41.55;1003.62;67.89;475.6
23.75;59.07;1007.73;88.82;443.54
21.01;51.19;1008.44;81.49;446.2
33.71;69.98;1013.09;42.62;431.99
8.46;40.8;1023.57;81.27;485.06
14.92;41.16;1004.83;83.7;465.72
26.48;73.06;1008.07;90.73;433.31
19.6;48.14;1013.18;68.71;456.57
25.57;66.54;1005.22;83.48;430.92
17.62;43.69;1016.49;67.92;465.93
24.17;59.44;1012.66;78.53;447.13
12.71;41.39;1019.3;74.2;475.13
15.29;38.73;1000.9;81.17;468.62
22.88;65.48;1017.33;66.26;447.14
32.38;67.17;1006.97;60.04;438.67
30.35;69.51;1009.95;39.24;430.07
19.62;58.79;1017.59;87.39;446.29
17.14;40.55;1000.05;71.41;461.21
22.19;60.37;1008.45;92.43;440.75
18.59;65.06;1015.75;80.72;450.4
10.1;41.58;1021.26;94.06;468.19
24.59;60.37;1005.31;76.81;438.09
24.49;65.59;1011.52;85.12;441.8
10.39;40.22;1006.59;87.77;479.14
22.12;47.93;1005.5;84.47;443.41
17.12;58.95;1016.74;90.41;451.67
23.67;72.24;1011.22;90.45;435.94
13.68;44.47;1027.81;69.53;469.37
22.49;58.71;1009.75;76.43;443.33
27.6;69.05;1003.87;42.01;436.08
17.79;44.9;1020.5;69.72;457.72
34.35;77.17;1009.26;59.33;437.65
16.58;44.68;1021.5;83.38;458.87
11.03;42.32;1017.26;90.56;470.92
26.06;58.59;1012.41;55.22;451.47
12.84;50.59;1020.08;88.08;470.96
11.6;39.1;1009.81;100.09;460.7
30.08;73.42;1011.17;63.86;434.95
20.03;45.01;1012.73;56.89;460.11
12.83;41.5;1013.12;86.07;470.87
10.33;40;1021.35;90.84;479.32
20.6;66.86;1013.08;62.48;451.44
28.3;59.27;1010.92;61.83;445.19
10.15;41.17;1019.38;82.3;480.71
15.24;45.87;1009.46;85.95;456.33
22.86;62.4;1010.59;78.24;445.66
23.39;69.13;1010.99;90.66;434.5
25.14;73.67;1006.94;88.51;430.89
14.22;40.83;1009.2;81.32;469.75
14.74;43.71;1024.35;81.53;465.49
22.32;48.41;1008.68;79.11;445.36
29.96;70.04;1010.15;54.47;427.1
25.44;70.17;1000.65;91.89;433.02
20.19;44.57;1009.2;72.13;454.36
17.16;53.16;1013.2;82.85;456.93
14.54;43.14;1010.26;82.98;465.45
6.12;40.81;1014.77;88.15;487.24
15.41;44.78;1007.69;65.17;456.83
18.21;39.54;1009.81;70.92;461.73
11.91;44.45;1021.39;84.49;466.52
32.96;69.75;1008.86;40.23;435.56
29.8;64.69;1006.6;54.43;437.85
12.1;41.58;1014.41;90.22;462.28
13.24;39.85;1012.64;59.99;477.22
23.62;49.21;1014.1;49.54;443.53
22.09;65.59;1015.54;72.44;447.28
27.72;69.88;1007.58;72.25;434.02
29.6;71.94;1007.07;62.65;429.02
9.51;38.38;1022.77;73.82;474.93
14.35;46.18;1016.63;87.76;461.74
25.89;59.22;1013.4;80.17;445.75
18.4;43.69;1016.59;52.44;462.05
25.76;71.06;1007.93;90.4;433.75
14.3;53.82;1016.64;63.9;465.42
13.8;39.39;1013.85;81.95;471.7
23.78;58.86;1015.7;62.95;443.79
5.66;35.79;1013.86;94.42;484.15
8.72;36.25;1029.31;85.73;479.94
24.8;64.63;1020.69;55.74;447.82
25.42;68.08;1011.2;76.58;433.82
28.84;74.9;1004.38;66.86;436.42
16.39;41.67;1012.96;61.07;467.68
8.19;41.66;1016.57;75.38;485.2
20.6;44.58;1017.67;48.36;466.2
17.3;43.72;1009.64;77.86;456.55
29.91;74.9;1003.36;69.34;434.93
28.29;68.08;1010.77;53.92;430.93
25.31;67.9;1006.34;68.04;440.36
9.51;40.81;1015.69;82.52;475.29
31.87;67.32;1013.65;36.69;435.47
22.68;59.54;1004.32;95.44;437.96
26.69;59.21;1012.55;57.59;436.33
26.45;75.6;1017.42;74.5;436.89
24.56;63.21;1013.79;82.38;444.34
12.88;43.8;1023.19;59.18;468.19
18.07;44.92;1024.72;69.15;457.53
23.28;72.24;1011.3;90.5;434.21
9.38;44.77;1020.41;85.26;473.9
31.59;58.9;1003.39;47.6;440.52
26.35;59.87;1013.24;73.63;447.26
6.8;39.37;1020.24;73.29;487.33
13.56;42.34;1017.95;93.83;462.6
9.47;36.54;1007.93;77.65;475.48
20.55;63.86;1015.12;73.98;447.54
17.18;63.09;1020.67;93.58;451.37
18.19;43.96;1011.87;79.68;464.58
12.36;41.74;1020.58;69.24;477.16
32.05;77.24;1008.06;67.09;432.49
29.87;73.68;1015.1;40.96;433.43
15.24;48.6;1007.08;86.49;459.85
16.82;41.66;1010.49;63.14;465.64
29.53;71.97;1008.6;79.25;434.96
25.45;72.24;1011.44;80.54;434.92
6.24;35.77;1019.24;70.7;483.36
6.71;39.37;1020.28;71.15;487.05
24.6;49.3;1003.72;72.26;439.46
27.37;72.58;1008.16;79.94;428.05
20.79;65.59;1014.9;77;450.3
13.78;45.78;1025.27;95.72;462.88
10.56;41.54;1019.92;78.95;479.33
16.22;41.35;1000.96;79.59;462.21
22.3;44.57;1008.48;67.58;449.74
16;39.16;1016.37;77.63;468.49
19.39;51.43;1011.06;94.35;456.25
31.15;67.45;1014.85;42.11;431.97
27.04;73.67;1006.82;77.45;431.1
16.58;43.99;1021.81;79.29;458.67
5.49;40.81;1014.43;90.41;487.36
25.45;69.59;1008.51;83.17;445.61
28.38;64.05;1010.19;71.84;439.83
10.7;36.18;1018.16;63.15;475.08
31.6;73.17;1010.05;43.48;433.37
13.9;42.86;1030.82;71.89;473.76
22.91;60.07;1016.03;59.72;446.19
16.39;41.96;1011.7;94.85;463.99
23.38;52.84;1005.27;82.98;440.28
28.76;60.23;1010.03;58.24;437.42
24.33;46.93;1013.72;48.27;447.43
13.14;40.66;1016.47;94.76;466.95
9.71;42.44;1014.29;94.03;481.03
22.31;51.19;1009.38;79.72;444.74
29.19;65.71;1013.85;50.5;444.49
30.3;71.98;1004.4;55.6;426.52
30.95;71.58;1009.95;50.02;430.47
11.77;40.71;1024.55;72.49;477.94
21.42;56.89;1014.39;84.05;444.86
23.7;62.91;1012.26;57.89;444.99
4.69;39.42;1024.58;79.35;486.34
26.73;68.84;1010.75;66.83;440.45
9.14;37.36;1015.22;78.06;491.97
19.09;56.51;1015.58;92.56;449.24
27.56;68.08;1010.8;59.18;433.95
26.82;75.08;1005.93;60.81;441.14
21.59;61.87;1011.18;57.21;446.58
28.74;70.32;1008.15;45.99;431.93
14.09;41.66;1009.25;71.4;469.93
10.32;41.46;1017.98;87.66;479.61
22.99;60.95;1015.14;69.86;449.7
27.04;48.41;1008.57;60.73;441.21
19.98;60.77;1017.72;90.71;448.46
23.41;74.99;1007.22;84.55;442.51
3.38;39.64;1011;81.22;488.92
14.66;41.92;1030.81;68.88;464.57
15.28;48.14;1012.55;69.65;460.75
15.48;53.82;1016.1;64.77;462.69
22.31;61.45;1009.25;98.56;437.05
24.85;67.9;1005.9;64.55;445.18
8.51;40.81;1015.54;83.16;481.02
28.05;62.6;1017.01;46.46;449.73
19.11;50.16;1010.88;100.09;450.38
30.83;71.58;1009.92;48.8;432.11
13.61;41.16;1020.49;75.09;462.67
14.62;46.18;1014.75;96.81;462.26
33.74;69.98;1012.51;43.3;425.35
4.78;42.85;1013.39;93.36;481.47
15.45;46.63;1012.6;85.47;464.37
21.61;64.63;1020.86;69.73;451.02
16.74;41.16;1006.87;74.24;463
21.06;62.91;1011.92;75.52;455.22
9.78;41.93;1023.18;75.05;484.03
28.81;69.23;1013.14;39.18;433.74
15.8;40.66;1016.15;88.24;458.55
4.7;39.9;1007.45;91.02;487.78
19.45;41.1;1001.88;52.16;458.26
26.92;68.27;1008.11;61.73;435.17
23.6;57.17;1009.84;74.27;446.05
26.57;48.06;1013.23;40.24;439.54
10.19;37.14;1012.74;73.48;475.01
10.11;39.72;1019.1;69.68;476.8
23.55;61.87;1009.65;54.83;443.54
28.69;58.33;1013.67;34.1;448.54
14.35;35.71;1016.1;60.86;468.9
19.79;44.9;1008.66;72.68;455.59
27.63;64.96;1006.3;75.38;434.22
21.95;60.95;1015.22;75.09;450.38
28.39;51.43;1011.74;47.54;449.63
25.5;59.27;1012.92;68.88;442.65
28.28;56.9;1006.38;64.99;445.61
13.95;41.49;1019.95;86.46;465.24
20.29;49.69;1008.94;69.91;454.74
22.19;70.02;1011.03;82.49;444.85
24.97;58.95;1017.19;56.24;440.03
26.54;69.48;1010.7;66.09;432.56
25.12;66.56;1009.22;65.62;436.56
27;69.34;1008.88;74.4;439.26
25.51;67.69;1004.53;80.03;433.02
21.11;69.94;1004.37;84.26;439.91
4.47;35.19;1018.78;92.68;487.43
25.4;69.59;1008.58;82.22;432.58
26.64;58.69;1007.99;75.68;439.32
14.99;41.35;1004.56;98.9;466.85
18.92;62.26;1012.05;85.99;451.51
10.41;44.68;1023.53;91.38;474.7
30.42;67.69;1006.23;54.19;430.9
16.74;39.16;1005.68;71.17;460.47
6.4;39.9;1007.75;86.55;486.03
15.06;39.3;1019.63;63.32;464.15
22.35;57.76;1017.92;68.18;453.74
13.24;54.3;1017.05;81.99;467.81
27;71.25;1002.66;70.59;437.22
29.91;76.86;998.59;72.41;432.6
26.11;73.17;1009.8;65.18;434.94
7.4;41.04;1024.44;90.9;477.69
27.95;77.54;1010.12;78.97;434.7
25.89;48.41;1008.49;68.58;440.92
23.62;68.63;1013.18;50.57;447.3
19;58.95;1018.05;83.38;451.96
20.08;44.6;1014.91;36.27;461.07
21.99;71.85;1009.5;74.77;441.1
22.61;42.8;1014.24;69.71;460.26
13.42;41.23;994.17;95.79;468.82
15.3;43.67;1011.75;95.31;468.14
9.09;41.92;1029.36;91;478.98
23.5;54.42;1012.31;68.29;455.38
17.58;39.63;1004.84;80.43;467.33
25.13;57.69;1007.43;78.43;437.8
11.83;44.21;1019.37;85.31;463.62
24.47;70.94;1008.07;81.55;436.29
16.13;43.48;1014.41;50.05;459.47
20.52;57.76;1017.03;81.19;453.64
8.63;39.96;1024.39;99.47;475.79
29.22;60.23;1009.73;61.5;436.32
26.72;74.87;1010.18;70.74;441.93
34.76;68.94;1006.75;41.31;427.42
28.12;73.42;1011.49;80.16;435.46
14.09;45.87;1009.05;84.09;465.6
17.1;62.1;1020.39;93.63;453.4
19.38;54.9;1017.08;70.46;454.1
23.94;62.08;1022.47;61.97;447.5
27.89;73.17;1009.85;64.22;432.83
30.28;70.98;1007.51;74.28;432.64
13.03;41.26;1022.17;79.79;466.02
20.86;67.25;1017.45;81.45;444.5
15.99;49.21;1015.17;76.4;463.47
11.77;41.06;1021.45;76.63;475.88
14.79;38.73;999.83;86.45;470.28
26.75;69.45;1013.88;53.65;434.57
11.7;41.16;1017.98;95.71;462.94
18.22;58.2;1017.09;81.92;451.04
29.34;71.98;1005.19;75.19;428.24
9.68;39.96;1026.09;99.28;470.22
25.38;72.24;1010.76;89.64;432.3
27.84;71.32;1007.72;79.25;431.37
12.74;44.03;1007.62;97.64;463.96
12.38;40.6;1013.86;85.35;472.53
23.04;63.86;1019.83;59.78;446.22
7.52;39.61;1018.61;78.96;481.54
14.36;41.26;1021.16;73.43;462.25
14.2;40.92;1022.26;71.71;460.42
26.6;63.07;1011.97;61.3;442.25
22.43;63.76;1009.84;75.27;442.85
19.78;54.42;1011.74;89.34;456.84
15.11;43.67;1012.06;91.75;467.82
25.77;69.04;1009.66;65.49;445.35
24.1;71.97;1009.92;91.27;443.09
14.22;39.39;1014.16;80.22;470.98
29.13;68.3;1014.96;37.08;437.25
29.3;70.04;1010.95;61.23;426.25
25.6;56.9;1006.35;81.58;437.82
26.24;77.95;1014.19;85.21;438.01
7.61;44.71;1019.41;70.48;485.36
15.72;43.02;1011.98;45.74;466.33
16.27;44.21;1020.56;82.22;462.11
10.12;40;1021.33;95.29;476.03
16.41;41.48;1016.28;45.19;451.93
15.83;52.75;1024.3;58.34;458.6
23.54;65.27;1013.78;64.28;445.19
5.76;40.07;1013.22;62.99;494.67
11.03;44.78;1013.16;83.85;470.17
9.35;44.03;1011.02;88.11;476.25
5.37;40.07;1012.75;63.58;494.21
11.3;25.36;1008.66;96.18;471.19
25.76;73.5;1011.44;81.36;437
10.55;41.55;1005.02;63.24;473.99
25.97;57.32;1012.13;47.48;442.73
23.46;72.43;1008;90.55;435.36
21.05;61.87;1009.69;62.81;449.05
21.31;58.66;1012.67;69.36;451.96
25.34;65.61;1014.61;57.51;442.82
23.42;50.05;1006.79;86.45;441.8
30.03;68.84;1011.41;53.82;439.31
25.38;62.96;1019.98;56.88;444.83
10.2;41.46;1019.12;83.26;480.11
24.78;68.63;1013.96;43.7;448.43
23.01;59.44;1012.82;82.62;445.72
8.11;42.18;1014.82;93.09;473.62
29.34;74.34;998.58;81.55;430.57
10.02;41.44;1017.37;77.65;479.63
10.98;41.54;1019.94;69.83;479.08
8.63;43.79;1016.08;83.25;483.91
33.37;73.88;1005.8;47.94;436.76
8.23;43.79;1016.11;82.11;484.67
15.4;38.73;1000.67;79.71;469.18
26.2;71.73;1010.14;76.14;430.89
6.06;41.17;1019.67;84.7;489.62
22.75;70.94;1008.03;81.95;439.91
21.32;59.8;1016.26;76.26;452.7
26.1;44.57;1007.47;55.15;446.49
19.09;65.94;1012.53;81.06;446.34
10.59;41.26;1008.1;98.27;474.76
11.69;35.76;1019.02;55.6;471.72
27.24;69.13;1009.28;70.85;432.36
30.46;66.75;1017.81;54.48;432.45
20.6;65.12;1015.53;71.57;452.86
26.92;73.17;1011.42;76.94;431.29
23.94;63.21;1013.52;83.12;440.15
14.94;42.77;1018.9;73.95;462.67
10.75;45.01;1018.73;93.16;471.47
27.78;72.43;1006.72;74.53;429.62
24.93;69.05;1001.02;85.14;429.53
15.41;42.44;1012.6;86.74;472.28
22.66;61.27;1019.29;55.43;448.68
27.08;66.05;1017.91;59.1;441.16
8.51;42.32;1015.08;84.89;476.6
26.09;58.41;1013.64;64.58;438.86
26.68;62.91;1012.33;60.78;441.04
29.67;71.98;1005.16;67.75;425.14
18.78;54.2;1012.05;89.25;448.04
20.02;58.66;1011.5;76.74;454.21
23.75;68.51;1013.21;76.01;441.61
20.2;60.1;1010.66;84.24;451.17
11.49;39.22;1016.35;53.11;471.47
14.81;40.71;1018.54;73;467.66
19.15;57.76;1019.62;74.89;458.66
20.3;56.53;1020.27;76.49;454.12
9.46;41.4;1026.78;87.58;480.82
25.16;77.3;1000.73;86.4;439.37
14.24;39.58;1011.17;70.45;469.94
14.47;42.86;1031.55;66.73;466.64
5.35;35.79;1013.23;93.53;483.2
22.4;70.94;1008.06;84.52;440.04
26.93;67.07;1005.65;60.26;437.76
26.54;69.34;1009.5;87.18;435.51
24.32;71.14;1011.71;71.65;435.34
17.12;68.28;1003.56;94.29;449.94
25.08;58.49;1011.1;64.47;446.9
29.42;79.74;1007.24;61.26;437.61
26.71;77.95;1012.13;77.5;433.47
5.54;41.38;1020.47;82.91;490.07
16.61;43.77;1012.25;77.23;457.66
15.19;41.43;1011.34;89.67;470.41
28.55;72.43;1007.2;65.82;430.06
13.78;40.1;1014.49;81.86;445.98
20.02;67.32;1012.05;76.34;445.31
23.58;70.04;1010.95;76.32;435.47
26.31;71.29;1009.87;84.16;432.92
9.75;52.72;1026.03;78.53;473.41
21.5;50.59;1017.08;65.28;453.8
19.21;58.49;1011.7;91.29;452.82
26.52;65.06;1013.4;51.78;439.66
27.88;62.66;1009.51;56.44;441.32
29.51;75.6;1017.92;50.61;431.18
14.71;52.72;1024.7;70.29;462.34
21.4;59.21;1017.84;78.01;444.15
28.52;70.72;1009.64;66.76;437.72
32.88;72.29;1008.5;62.74;431.74
20.7;58.16;1016.73;68.19;453.22
14.44;40.8;1025.05;56.59;472.95
27.39;69.14;1008.82;78.35;435.22
18.59;39.54;1008.56;68.61;462.56
19.15;59.21;1018.41;88.9;450.26
20.06;62.1;1020.21;72.21;451.81
31.94;69.98;1013.32;56.17;432.03
15.29;41.1;1005.75;85.53;467.99
30.1;67.45;1014.23;39.04;434.01
23.1;60.08;1017.69;65.44;451.01
19.1;43.79;1016.02;77.34;462.28
12.82;43.5;1022.38;84.32;471.41
26.65;74.16;1008.27;94.54;431.47
30.2;56.9;1006.89;42.69;436.17
30.74;69.59;1008.69;68.04;437.81
28.43;68.08;1011.32;58.19;433.05
19.75;49.02;1009.38;92.89;446.63
25.2;57.5;1015.19;59.62;446.26
13.66;41.67;1013.43;80.56;469.17
22.56;70.98;1005.66;95.95;440.81
20.32;49.16;1007.47;91.12;443.59
26.75;56.57;1013.76;57.93;443.92
18.06;52.08;1003.73;100.09;452.19
18.5;52.08;1006.23;100.09;451.23
16.21;50.9;1012.46;84.45;462.68
13.57;41.4;1021.27;72.55;464.23
30.01;62.34;1005.28;62.34;435.94
14.72;43.34;1013.07;85.61;464.22
18.26;69.94;1004.1;97.39;443.59
17.34;45.01;1013.22;77.71;459.01
23.23;56.89;1012.87;75.43;441.85
24.67;49.5;1013.62;59.42;455.31
22.02;69.45;1013.84;75.75;440.26
9.77;41.44;1017.69;78.26;481.74
18.21;41.23;993.11;62.29;457.53
27.6;67.25;1017.78;54.25;438.42
28.73;50.05;1005.79;52.4;436.35
23.05;62.52;1016.5;65.65;449.98
25.1;43.77;1010.9;49.68;444.99
26.54;66.51;1015.39;51.22;440.04
30.88;69.51;1011.48;46.58;433.14
28.8;74.9;1003.48;75.01;434.01
12.11;41.17;1019.46;62.59;475.53
27.78;73.56;1007.05;95.32;436.5
27.33;68.94;1007.04;61.83;431.96
31.67;69.89;1013.88;39.33;426.35
13.47;43.34;1012.75;87.04;468.8
13.44;37.85;1009.78;99.13;469.89
30.29;71.58;1010.01;54.03;434.27
8.75;40.77;1021.99;86.46;478.85
16.32;43.14;1014.72;70.43;465.38
22.77;59.92;1009.67;94.09;437.9
13.12;48.04;1011.93;100.07;463.46
16.96;52.9;1019.61;81.86;460.2
6.48;40.27;1010.55;82.12;486.68
26.94;73.21;1002.83;91.25;431.19
18.17;66.86;1011.29;78.48;452.77
11.35;40.66;1016.86;96.4;466.55
20.8;69.45;1013.7;82.48;443.77
14.73;39.52;1017.01;74.21;470.45
6.76;40.62;1015.67;87.16;478.56
6.07;38.91;1019.25;83.39;483.56
27.52;66.25;1008.21;78.8;438.51
24.66;72.24;1011.35;77.45;434.33
3.95;35.47;1017.36;84.88;488.64
22.41;66.56;1003.3;88.71;435.75
20.01;52.9;1018.05;58.88;455.57
26.95;70.79;1004.09;75.35;430.07
9.7;37.14;1012.79;75.2;475.77
14.94;40;1017.69;65.43;456.41
25.63;58.86;1014.86;52.75;443.84
31.07;70.32;1011.74;65.91;436.16
28.82;64.79;1016.74;56.34;445.1
23.81;60.08;1017.29;62.66;450.33
32.27;71.85;1008.06;59.28;429.72
9.24;41.4;1018.34;84.91;477.65
16.32;43.5;1021.3;72.6;460.07
25.86;60.32;1015.91;53.37;446.58
16.92;44.6;1017.34;58.75;460.17
22.35;58.59;1013.99;79.78;444.04
5.53;35.79;1011.19;94.01;484.64
16.81;45.87;1008.7;98;455.96
8.66;41.01;1022.51;98.55;472.16
20.78;68.28;1008.75;60.87;450.57
28.37;75.6;1017.48;55.19;439.25
21.99;42.48;1011.77;74.04;456.65
29.64;67.79;1009.99;51.23;440.74
25.21;63.21;1012.24;85.14;441.04
21.23;50.59;1017.42;69.26;453.95
23.56;60.77;1017.93;76.34;443.13
25.93;60.29;1017.62;50.03;444.04
26.82;69.23;1013.28;50.86;436.36
6.04;41.14;1027.8;86.4;480.39
6.31;42.07;1004.61;77.74;483.27
20.13;60.07;1014.79;63.57;453.49
11;40.23;1019.08;86.5;475.9
28.83;72.43;1006.69;67.04;428.85
30.08;68.14;1003.99;77.38;425.27
10.32;40.35;1011.64;84.05;481.51
33.76;68.51;1011.33;38.35;429.83
31;71.77;1006.29;48.56;431.07
8.43;40.69;1020.36;87.28;484.94
8.44;41.17;1019.9;70.72;486.15
12.07;41.17;1013.54;71.32;479.28
3.31;39.42;1024.05;84.31;487.19
25.65;43.77;1011.65;46.18;444.01
29.05;75.6;1017.63;51.16;439.14
25.01;66.56;1004.55;82.46;434.74
25.74;63.73;1010.88;70.87;441.9
14;41.78;1010.96;48.37;465.62
12.04;40.23;1018.07;81.28;472.7
17.17;63.09;1020.54;95.98;446.75
24.88;63.31;1014.23;55.76;441.54
19.72;66.51;1015.07;74.7;458.07
28.55;65.27;1013.34;48.95;437.62
6.81;37.49;1010.74;88.25;482.21
21.94;62.52;1015.99;74.56;449.87
7.31;43.02;1014.19;86.43;484.82
30.62;66.75;1017.68;53.68;432.66
6.92;39.61;1018.64;82.27;483.83
24.31;44.05;1006.16;73.3;442.69
21.39;63.9;1013.44;70.95;449.38
5.98;38.91;1016.5;91.83;488.85
18.87;43.43;1009.16;69.5;454.58
8.55;36.25;1029.54;85.23;480.68
26.65;63.78;1015.32;53.95;440.26
21.12;49.15;1021.29;52.9;456.92
29.17;72.99;1006.86;64.92;430.59
6.14;39.4;1011.21;90.87;485.94
26.92;51.43;1012.29;59.33;437.35
28.07;66.17;1010.58;64.11;443.77
24.65;52.36;1014.76;66.63;455.68
9.96;42.03;1017.78;82.39;477.85
16.34;41.48;1015.92;48.24;453.6
29.77;69.48;1009.8;52.6;432.69
18.68;56.65;1020.38;80.26;455.79
28.6;61.86;1011.86;62.13;439.74
31.35;70.8;1010.11;66.37;432.19
12.33;45.51;1016.49;79.2;471.16
19.15;44.89;1009.6;74.52;451.09
13.98;44.58;1016.48;77.59;473.01
24.03;66.54;1012.19;69.15;438.08
29.13;70.72;1009.61;67.49;436.9
31.54;67.32;1013.79;36.99;433.02
20.86;57.32;1010.24;76.64;446.48
29.24;64.33;1011.5;64.14;440.29
22.36;51.43;1007.47;87.33;442.53
29.29;73.18;1012.4;66.65;430.31
24.44;47.93;1003.13;67.04;440.53
22.86;58.96;1014.03;54.96;451.82
27.53;67.83;1009.4;53.73;429.05
17.45;42.28;1007.64;69.19;463.83
17.16;40.55;1000.26;72.21;461.58
19.67;44.71;1015.46;31.46;464.99
32.16;68.14;1004.86;37.77;429.64
23.62;45.87;1007.75;58.69;445.55
20.58;49.15;1021.42;56.15;453.87
15.9;39.99;1007.03;78.49;465.5
24.2;59.07;1009.25;88.25;441.93
32.07;67.83;1007.91;41.61;429.31
22.99;56.57;1013.93;78.77;445.44
24.67;70.94;1007.99;75.64;443.51
25.18;62.96;1020.04;59.08;444.37
18.16;43.96;1012.78;78.33;465.26
15.62;58.59;1013.91;97.6;457.3
25.06;78.92;1010.74;90.7;434.55
24.92;73.68;1015.12;93.68;438.23
23.86;66.54;1005.23;90.89;432.17
20.37;60.08;1017.44;76.33;454.47
13.72;45.09;1012.95;87.41;466.24
8.07;41.17;1019.4;86.43;484.54
19.55;56.53;1020.2;78.1;455.56
24.35;51.86;1014.34;67.22;442.81
25.77;68.08;1010.99;73.58;433.46
10.59;41.54;1019.94;73.88;477.05
25.72;59.21;1012.37;66.62;437.72
31.93;70.4;1005.27;73.71;432.29
9.53;38.38;1020.49;80.08;478.03
9.69;40.46;1019.1;71.91;472.16
10.59;25.36;1009.59;100.16;470.96
28.87;72.58;1008.69;79.34;428.89
5.19;40.78;1025.24;95.07;482.46
12.65;44.03;1007.13;85.23;466.01
27.47;66.86;1006.1;70.2;437.45
10.38;40.71;1025.27;80.87;481.3
6.65;38.5;1014.01;87.6;491.54
14.4;42.18;1015.47;77.7;464.81
24.78;50.78;1008.81;62.97;443.98
23.36;65.18;1012.35;78.09;436.39
22.38;71.85;1009.56;74.91;441.47
17.48;44.2;1018.89;61.51;457.15
21.44;48.98;1014.4;54.22;454.5
22.86;60.08;1017.2;67.11;452.34
8.66;36.25;1028.22;86.96;479.66
9.53;38.18;1018.43;75.33;476.54
22.94;58.05;1012.27;80.12;433.77
25.95;59.92;1010.05;76.05;443.93
19.08;44.63;1020.05;41.07;455.95
17.7;43.69;1016.98;61.98;462.63
34.24;74.67;1016.24;25.56;425.58
8.02;40.23;1017.42;90.26;484.22
19.2;58.71;1009.8;84.62;448.17
4.89;45.87;1007.58;99.35;482.69
12.24;44.9;1020.31;82.22;464.25
25.59;61.08;1013.19;77.28;443.91
6.5;38.5;1013.92;90.1;486.78
21.11;74.78;1009.71;84.35;442.68
22.08;41.1;1002.19;46.69;455.04
24.54;48.41;1008.61;73.53;439.79
30.75;73.5;1011.02;54.76;429.18
23.76;58.41;1013.85;85.38;445.85
26.85;75.6;1017.43;74.55;433.48
14.09;44.84;1023.65;94.29;466.12
8.99;36.3;1027.08;73.98;478.95
19.46;56.89;1014.02;84.95;447.86
28.82;77.24;1008.35;78.93;433.69
17.61;56.53;1019.5;82.3;457.01
8.06;39.96;1024.23;94.48;476.03
18.8;39.72;1001.24;63.8;459.36
26.48;66.54;1011.61;51.9;438.87
10.44;39.04;1023.99;85.03;480.34
18.68;46;1002.2;97.17;447.8
25.92;60.32;1016.05;52.51;448.37
28.71;51.43;1006.4;64.79;440.17
29.38;74.9;1003.25;72.19;433.74
13.97;52.05;1012.05;85.36;463.64
16.64;44.9;1021.02;70.34;460.93
14.69;54.3;1018.01;73.4;462.63
9.27;36.3;1026.93;72.13;479.66
26.38;71.73;1010.04;69.45;431.66
21.47;58.79;1017;76.97;446.33
28.61;70.36;1006.95;73.06;440.16
29.1;73.4;1011.35;57.31;436.85
26.94;68.24;1010.49;76.58;430.34
13.21;40.03;1018.12;82.98;469.75
14.96;41.76;1024.07;73.17;463.26
29.67;66.51;1015.6;34.1;434.8
25.45;70.04;1011.2;82.48;430.2
8.81;43.14;1012.46;73.99;481.56
14.62;43.99;1023.6;86.7;461.88
9.16;41.03;1021.3;76.08;484.96
33.01;68.67;1005.2;51.41;433.94
24.26;56.57;1013.86;70.35;442.9
6.33;42.07;1004.25;77.1;484.57
26.41;60.93;1007.16;66.02;436.71
9.68;40.77;1022.04;85.23;473.73
16.44;53.16;1014.82;75.29;458.49
27.71;75.23;1010.21;59.75;440.7
14.94;42.77;1018.06;75.35;460.51
23.48;60.23;1011.91;79.48;437.44
22.53;70.98;1005.48;93.95;440.96
20.36;56.53;1020.25;72.96;455.34
18.93;44.06;1017.58;68.23;454.75
15.46;37.64;1014.57;87.53;462.96
12.8;44.9;1007.58;66.6;466.95
27.21;64.05;1010.08;76.69;442.37
23.75;66.54;1004.41;85.44;436.57
20.01;45.09;1014.21;38.19;453.96
25.16;68.08;1010.89;70.16;435.78
27.18;61.41;1012.17;46.11;449.7
21.82;63.9;1014.48;92.53;447.29
27.58;65.27;1013.51;50.43;441.3
14.81;43.7;1015.1;60.72;469.5
19.08;59.15;1013.1;81.82;451.33
15.86;39.82;1013.12;77.37;466.89
26.71;76.86;1002.86;74.5;437.31
15.79;58.86;1015.85;91.91;455.15
20.97;47.43;1007.64;71.18;448.22
19.75;57.32;1010.76;79.29;443.63
12.66;43.67;1012.49;95.96;472.44
24.08;49.3;1003.23;70.42;443.46
13.65;42.74;1026.58;71.48;468.87
16.47;44.89;1010.04;82.01;459.69
25.21;65.34;1013.94;65.04;446.68
21.31;50.78;1008.68;85.28;445.17
18.51;58.46;1017.21;88.1;448.39
29.15;69.48;1008.68;55.78;430.54
15.95;42.24;1017.71;69.32;465.35
26.11;69.84;1002.57;84.99;427.45
24.11;68.3;1017.33;79.16;432.62
24.05;61.87;1009.64;54.54;442.16
21.92;66.54;1012.49;79.82;443.03
25.06;64.63;1020.66;54.93;446.57
12.56;43.41;1016.93;81.02;467.19
15.54;41.23;995.45;83.73;463.06
18.4;44.06;1017.36;70.88;456.8
28.69;67.79;1011.01;66.4;439.87
24.22;61.86;1013.39;80.11;442.65
13.75;40.66;1016.41;93.31;461.81
7;41.55;1001.43;97.12;483.92
13.86;37.85;1011.4;89.7;469.94
28.01;65.34;1014.68;46.86;440.77
26.1;66.25;1009.25;84.52;441.53
27.4;69.84;1002.98;76.48;430.54
26.88;73.56;1004.85;94.36;430.63
19.06;56.65;1020.82;82.14;455.7
7.55;39.22;1014.53;77.76;482.19
25.69;59.54;1004.05;81.69;439.06
29.82;66.51;1010.98;43.57;439.17
7.64;38.18;1017.65;78.51;484.45
24.27;74.99;1007.73;82.49;438.26
13.95;40.2;1013.18;90.77;464.79
10.34;41.74;1020.07;79.17;480.84
28.99;54.2;1012.79;41.9;442.6
26.89;70.32;1012.39;87.17;435.56
18.55;41.1;1002.02;65.16;459.97
29.43;66.75;1017.63;42.72;434.6
21.11;58.12;1015.38;77.78;453.28
37.11;68.94;1006.23;31.15;429.25
25.82;69.68;1012.69;89.94;439.58
32.02;67.83;1007.77;53.31;426.55
14.43;44.84;1024.34;84;467.45
10.46;41.26;1020.65;92.24;473.76
19.77;56.65;1020.67;66.33;457.09
11.27;40.62;1017.03;61.94;471.26
10.05;40.71;1015.51;84.21;471.68
30.38;71.58;1010.17;50.45;433.75
8.37;39.99;1010.36;93.26;482.31
28.37;69.13;1010.44;71.93;425.29
30.36;69.82;1010.02;54.22;439.05
27.35;66.05;1017.62;55.26;439.6
11.95;40.69;1015.62;85.34;475.4
23.23;71.77;1005.01;88.1;432.8
4.65;35.19;1018.23;94.78;489.36
14.67;71.14;1019.84;77.72;458.8
8.88;41.54;1019.05;80.77;484.99
21.1;62.66;1011.19;83.49;448.8
25;68.14;1005.35;57.13;437.67
24.91;71.29;1008.29;69.06;437.03
25.67;68.3;1017.16;74.19;435.89
14.02;42.86;1030.86;68.36;467.29
18.26;61.27;1019.1;74.74;428.67
13.3;50.59;1019.38;92.96;469.13
16.98;53.16;1013.95;82.8;458.93
5.23;40.78;1025.13;92.74;483.12
31.59;62.7;1009.3;50.16;442.58
24.09;63.94;1017.59;51.02;442.92
22.1;68.63;1015.19;59.05;449.54
26.39;66.49;1012.96;60.35;433.36
20.34;69.45;1012.76;91.05;442.73
13.83;39.64;1012.52;69.97;472.95
30.69;74.16;1012.71;60.89;435.17
22.58;43.79;1015.66;44.18;460.3
16.85;50.9;1013.26;83.94;460.68
12.84;39.54;1011.47;89.86;468.22
21.94;50.32;1008.44;86.98;444.89
25.34;69.48;1008.4;74.79;433.81
24.49;65.61;1014.71;63.47;447.26
9.2;39.99;1011.73;85.95;484.04
17.06;58.96;1013.83;73.95;461.15
16.36;39.99;1008.91;72.48;462.5
24.66;69.94;1006.56;60.91;432.68
12.47;38.25;1012.74;82.89;469.56
19.11;58.95;1017.07;85.49;449.89
17.2;58.49;1012.06;92.01;458.5
22.32;47.93;1004.07;86.95;440.21
21.43;46.97;1013.94;61.25;457.68
7.45;39.61;1017.88;79.73;478.89
27.66;59.21;1013.12;51.58;438.57
30.57;58.9;1004.54;54.37;438.49
14.81;44.88;1019.1;66.7;464.65
22.92;63.94;1019.28;42.69;444.22
24.27;63.87;1018.88;53.96;420.26
10.82;42.02;996.03;99.34;475.46
18.9;57.5;1016.21;93.9;451.42
9.03;40.71;1025.98;81.94;484.97
7.4;41.03;1022.09;74.83;486.81
11.28;42.44;1014.62;99.78;473.36
24.6;57.85;1012.92;69.56;447.09
7.46;41.26;1009.63;96.51;482.83
6.63;39.42;1024.81;72.58;482.02
16.14;54.3;1017.93;65.68;460.73
11.84;40.05;1014.54;86.78;473.82
23.88;67.9;1005.99;67.58;446.34
6.91;36.08;1021.82;84.31;486.37
18.32;47.83;1005.06;87.21;454.11
9.6;41.82;1032.93;72.63;475.01
4.84;38.5;1011.96;81.62;491.23
33.45;73.88;1006.23;44.14;435.48
8.19;40.69;1019.86;85.23;477.76
18.12;63.09;1019.32;89.21;449.65
7.55;38.08;1019.37;76.32;485.49
24.72;77.54;1008.39;81.03;438.52
20.69;50.78;1008.71;91.95;447.58
25.77;73.68;1014.18;87.53;429.84
20.9;67.71;1007.16;59.02;446.57
16.55;54.3;1017.95;60.84;460.59
13.25;49.83;1008.76;88.21;453.8
18.32;39.53;1008.15;64.85;454.44
8.53;43.14;1012.25;78.88;480.08
17.39;42.44;1013.72;73.79;461.55
26.09;60.29;1017.72;50.83;444.71
9.65;44.68;1022.9;98.08;476.71
20.12;58.12;1015.47;79.38;453.33
22.02;46.93;1014.32;55.92;451.92
10.42;39.35;1015.21;89.75;478.52
26.53;65.61;1014.29;50.9;442.64
9.64;40.56;1022.51;78.62;483.39
26.7;66.56;1005.31;71.97;430.21
10.51;37.5;1010.7;96.29;474.24
18.96;44.58;1016.66;71.95;461.96
7.04;39.37;1019.37;69.11;488
18.55;61.87;1008.45;65.3;450.73
13.24;39.16;1016.52;86.66;474.48
18.8;47.83;1005.86;76.77;453.9
11.34;43.67;1011.54;87.95;472.77
18.25;43.14;1011.51;55.16;462.78
18.11;58.95;1016.61;89.17;454.29
27.05;75.33;1003.88;82.94;433.57
24.54;58.66;1011.63;57.62;448.11
23.07;69.23;1011.78;76.06;437.08
14.49;41.92;1030.3;56.62;463.81
29.78;69.71;1008.96;67.46;434.33
13.26;41.74;1021.89;63.32;473.44
14.6;39.31;1011.11;72.52;464.16
32.27;71.85;1007.88;56.01;427.56
7.53;41.74;1022.45;90.85;487.25
25.59;73.5;1011.19;81.52;435.48
28.36;60.23;1010.05;53.03;441.08
18.55;52.84;1004.45;86.82;450.23
29.25;69.13;1010.27;67.35;426.29
21.09;74.93;1015.11;81.93;443.51
9.7;40.71;1025.63;80.34;483.19
7.49;39.81;1018.2;85.96;483.71
21.78;68.28;1001;79.3;443.24
7.69;39.96;1023.9;89.18;478.05
29.39;69.89;1013.92;47.36;434.27
26.94;71.14;1011.63;62.74;434.03
29.9;74.99;1002.28;59.76;436.77
20;69.48;1011.05;85.51;448.79
8.62;39.66;1015.18;89.59;482.99
18;52.08;1003.07;100.09;450.85
8.39;36.24;1013.39;89.13;480.69
8.57;39.69;1000.91;99.9;474.29
15.11;43.13;1014.99;46.91;466.74
10.62;39.58;1011.9;87.85;479.91
28.73;73.91;1004.91;70.17;436.12
29.4;57.19;1008.34;53.95;436.92
19.05;44.06;1017.02;73.76;454.28
10.57;36.71;1022.62;80.49;473.88
30.56;69.14;1007.49;71;432.26
12.63;48.04;1013;100.13;464.6
7.51;43.02;1014.35;86.46;485.38
20.09;63.94;1020.82;74.16;449.47
23.86;73.5;1011.34;87.32;438.62
12;39.35;1015.48;82.51;476.64
28.92;72.43;1007.03;66.14;431.5
30.16;73.17;1010.74;58.99;434.43
16.53;53.29;1018.64;87.47;463.32
6.89;43.65;1019.87;72.77;484
28.02;63.9;1013.96;46.2;444.42
10.02;38.18;1017.43;68.4;476.83
16.78;37.2;1011.97;68.94;471.24
17.52;44.05;1008.87;85.67;455.72
9.73;40.22;1011.48;87.88;481.42
30.54;70.17;999.42;64.32;434.62
22.26;60.37;1008.14;92.37;441.33
18.98;60.1;1010.09;85.34;453.37
26.24;70.36;1005.4;82.43;437.31
18.11;43.43;1008.65;73.3;451.38
22.45;41.54;1012.69;70.89;460.07
24.27;61.47;1007.84;80.85;448.66
12.25;44.58;1016.47;81.15;475.24
33.82;77.17;1008.96;58.91;435.58
11.2;41.54;1019.94;67.18;479.03
9.55;38.08;1019.34;68.38;479.23
25.14;49.02;1007.56;79.02;438.53
26.85;71.73;1010.06;65.24;429.97
21.39;62.96;1019.49;72.24;452.68
22.34;52.84;1004.05;73.96;449.06
8.97;39.66;1021.63;78.94;482.62
13.61;38.47;1015.1;54.98;466.51
16.79;44.6;1014.27;48.08;459.48
23.55;62.96;1020.16;70.16;447.65
12.09;40.6;1013.85;85.72;474.35
27.54;75.6;1018.26;57.89;440.87
20.06;60.77;1017.19;88.73;447.35
22.74;58.41;1013.92;84.03;447.85
10.25;41.46;1018.67;84.41;479.28
13.06;41.78;1012.3;55.31;467.67
22.87;71.29;1008.1;73.1;442.27
33.67;80.18;1010.83;60.87;431.99
21.14;69.94;1008.87;79.74;440.69
21.4;68.28;1008.2;60.34;450.22
22.18;59.39;1014.82;85.31;440.94
21.48;47.43;1006.88;63.54;449.2
29.13;47.93;1002.5;49.1;435.61
26.96;65.34;1015.05;46.93;441.81
20.17;50.66;1014.38;82.09;454.79
18.97;44.78;1007.87;47.98;463.46
3.74;35.19;1018.58;98.84;490.5
31.12;68.94;1006.05;68.46;431.92
11.72;40.55;1021.54;85.13;470.8
19.93;57.25;1010.6;89.34;455.15
12.5;41.38;1021.87;57.59;474.4
27.87;70.79;1003.96;72.17;428.41
12.53;42.03;1017.57;81.57;469.18
24.64;58.49;1011.2;72.67;444.95
13.44;40.69;1014.54;77.97;473
9.52;39.61;1021.18;73.78;478.79
29.44;65.51;1014.82;56.49;445.67
22.51;59.21;1018.35;71.97;444.66
18.5;41.85;1015.81;64.78;466.8
12.73;37.73;1021.89;61.76;470.89
28.82;65.71;1014.24;54.3;449.18
13.82;41.62;1011.48;77.66;454.88
32.66;73.68;1014.64;40.88;425.17
15.15;41.35;1006.3;86.16;468.64
27.18;64.44;1012.81;61.27;440.3
10.05;40.23;1019.71;90.41;475.48
27.24;77.17;1009.37;81.51;439.12
31.82;73.68;1014.8;40.58;433.32
29.33;64.84;1010.76;53.32;443.15
26.82;60.96;1012.25;57.41;449.81
19.26;58.46;1015.74;84.64;450.66
26.17;70.47;1010.25;68.96;434.56
23.97;64.05;1012.23;90.18;447.44
25.32;60.37;1006.19;73.94;438.5
29.1;70.4;1003.97;77.57;430.98
6.99;39.37;1020.19;75.06;487.18
15.5;49.25;1021.41;77.92;453.99
8.04;41.92;1029.7;92.21;482.58
28.62;69.98;1013.3;68.53;432.11
19.02;50.66;1013.04;85.25;455.42
30.6;72.29;1010.54;41.52;441.5
28.15;74.9;1003.67;76.32;433.63
13.26;41.78;1009.77;61.69;467.78
10.07;39.66;1015.37;83.78;479.64
7.11;39.9;1008.82;87.76;484.21
7.91;41.79;1021.86;54.92;479.02
4.93;35.19;1018.04;92.94;486.39
13.57;39.39;1014.01;82.12;471.44
4.96;45.87;1007.32;98.78;481.88
22.49;61.47;1009.14;90.23;437.01
17.13;43.79;1016.09;58.94;465.3
7.22;41.01;1025.19;97.27;476.15
10.5;40.8;1024.06;76.05;482.85
26.71;70.72;1010.3;78.18;438.72
13.56;39.18;1023.4;63.82;470.38
19.51;66.51;1015.28;80.75;448.04
27.98;74.87;1010.02;66.44;435.32
24.13;45.61;1012.63;71.36;453.19
23.42;73.17;1012.07;88.39;438.22
10.74;40.92;1021.74;94.97;466.77
19.82;63.9;1013.19;78.96;449.61
11.47;43.67;1012.68;72.51;475.72
13.97;39.16;1016.05;84.6;470.96
26.92;64.69;1006.66;76.14;437.62
17.12;49.5;1014.79;87.03;463.39
14.17;39.59;1010.99;94.08;464.17
25.99;59.54;1007.78;74.48;441.32
17.97;65.94;1012.92;88.22;448.88
24.51;62.08;1022.58;57.44;447.04
7.24;41.17;1020.35;80.56;486.76
15.77;58.16;1016.09;82.56;450.11
22.58;52.3;1009.04;78.99;445.6
5.6;38.91;1019.31;85.33;491.1
25.87;57.32;1012.06;44.13;442.87
14.6;44.84;1023.58;88.21;464.88
18.11;44.85;1014.48;48.94;458.85
21.75;60.27;1018.55;87.81;444.19
22.4;68.31;1009.52;83.5;446.91
8.76;41.82;1033.29;76.5;480.08
21.44;60.32;1015.2;81.1;448.84
11.12;44.92;1025.58;93.52;470.82
21.81;65.06;1014.6;66.41;447.13
31.1;71.32;1008.09;45.87;437.54
18.22;45.09;1013.62;75.56;454.74
12.9;43.41;1015.92;59.15;464.26
27.69;65.34;1014.31;46.59;442.84
23.66;72.43;1008;89.49;439.02
31.54;71.06;1008.4;71.77;431.87
25.01;68.63;1013.76;43.65;447.12
23.59;71.73;1009.69;87.06;435.67
30.93;71.85;1008.63;58.47;427.82
21.54;58.41;1013.99;86.34;450.69
25.8;44.57;1008;52.56;450.48
21.54;58.12;1015.33;78.67;454.32
18.88;62.96;1020.62;82.01;456.18
24.49;49.82;1017.09;64.02;451.42
25.31;60.75;1008.65;79.35;437.33
21.29;51.43;1011.31;90.12;452.94
20.77;43.77;1010.76;63.12;453.46
6.61;38.91;1015.77;92.31;484.32
5.86;40.62;1017.03;85.06;480.71
20.88;59.8;1015.66;75.34;453.18
17.77;43.72;1009.01;77.7;456.34
14.63;40;1018.03;63.4;457.09
24.61;62.39;1006.39;79.08;437.01
22.15;43.77;1010.81;60.08;448.46
23.16;69.94;1004.92;68.68;438.48
31.39;69.59;1008.28;62.86;435.76
24.58;49.02;1008.85;79.32;442.47
12.14;45;1023.9;89.2;476.6
15.65;54.3;1018;69.66;461.69
23.39;71.25;1005.22;93.7;435.68
21.44;51.19;1009.1;84.94;446.17
24.6;63.78;1017.25;60.33;448.65
20.48;51.43;1007.4;90.7;448.03
4.71;42.07;1005.35;82.26;486.79
14.55;44.84;1023.83;87.6;465.14
6.19;41.31;1002.48;88.8;485.08
19.67;60.77;1017.33;88.13;444.87
22.01;58.46;1016.26;75.99;443.75
34.1;73.03;1014.01;41.26;437.65
29.01;68.08;1010.74;52.51;427.91
19.13;42.18;1001.45;98.77;456.04
13.34;40.83;1008.09;85.85;471.82
24.41;69.48;1008.34;76.13;435.38
14.68;58.2;1018.5;83.3;458.51
17.9;52.08;1006.41;100.09;451.94
18.65;52.08;1005.48;99.94;449.55
28.16;61.47;1009.19;62.53;442.48
5.21;35.79;1011.5;95.08;484.03
27.83;72.29;1012.04;48.86;445.73
26.04;68.08;1010.82;75.58;430.32
14.88;42.28;1007.26;71.3;466.73
20.23;52.05;1012.15;47.49;457.57
27.01;52.3;1007.78;60.38;439.51
10.35;39.82;1013.33;94.78;477.14
5.76;45.87;1010.83;95.79;481.4
23.75;67.9;1006.25;70.17;445.22
26.79;62.44;1011.51;72.46;440.55
32.41;72.86;1003.69;58.04;432.75
10.23;41.46;1020.45;84.95;480.87
8.22;41.03;1021.76;82.97;485.5
16.46;61.27;1020.02;74.54;456.64
30.02;69.04;1009.68;56.01;440.49
9.52;40.96;1023.48;86.49;483.59
27.77;63.9;1013.62;51.43;441.3
19.32;52.9;1016.86;68.2;457.66
7.06;41.38;1021.94;83.55;487.71
21.43;63.94;1012.68;99.68;445.29
26.48;68.14;1004.83;55.96;432.19
14.34;42.86;1031.75;66.81;466.17
10.23;42.32;1017.53;89.93;473.59
28.31;71.85;1009;77.56;429.57
30.34;68.08;1010.85;49.4;428.34
15.36;41.66;1012.41;62.32;466.7
5.15;35.19;1018.63;93.94;488.42
20.77;52.05;1012.22;45.61;455.02
24.77;48.92;1010.25;47.04;448.25
13.71;45.08;1023.35;82.93;468.43
15.43;40.89;1010.63;73.03;468.35
19.44;39.53;1006.99;63.18;457.09
6.4;41.17;1019.54;85.37;488.82
23.97;44.57;1007.35;62.71;448.17
24.65;72.43;1007.99;90.05;437.59
7.87;42.85;1012.18;94.21;480.54
10.57;36.71;1022.11;82.39;472.62
25.07;60.27;1018.13;70.33;439.52
32.18;69.75;1009.94;52.91;438.26
19.5;65.12;1015.53;73.87;453.99
10.8;40.69;1014.3;87.44;478.19
20.8;50.9;1012.07;73.16;457
26.46;61.41;1012.41;56.58;448.83
10.2;41.46;1020.23;84.54;481.46
20.82;52.84;1004.13;79.42;449.59
15.66;41.7;1018;77;452.58
7.92;42.28;1008.55;81.68;484.75
9.68;38.16;1015.54;79.67;475.51
26.99;68.12;1011.45;58.48;436.95
31.63;65.74;1010.83;50.59;437.54
23.08;64.44;1014.85;69.95;448.61
33.82;73.03;1013.49;42.17;439.3
29.41;59.27;1011.36;52.37;441.99
17.22;36.71;1013.77;67.92;465.32
23.38;65.06;1014.12;59.36;443.8
29.56;70.4;1006.49;82.95;432.85
14.51;53.82;1016.46;62.75;463.17
17.66;60.08;1017.22;86.96;456.62
20.92;63.86;1020.49;72.98;449.09
23.73;63.94;1010.7;87.1;441.78
18.77;58.66;1010.34;87.25;454.54
23.55;58.79;1010.78;78.47;447.01
27.49;63.76;1010.09;62.8;436.73
10.93;39.22;1019.44;64.94;473.27
31.74;72.58;1007.26;59.58;425.12
16.98;63.09;1020.44;95.18;450.55
17.37;41.23;998.79;68.44;461.08
11.72;39.18;1024.19;68.53;468.98
14.67;45.01;1014.28;67.91;460.47
14.83;53.82;1016.57;63.47;464
7.73;39.04;1018.61;68.23;482.39
24.96;65.18;1012.68;76.19;436.24
14.43;38.28;1014.76;79.76;467.12
14.8;44.92;1024.06;91.67;464.01
22.74;61.02;1009.56;79.41;445.56
10.99;44.63;1020.67;90.09;473.29
14.43;45.08;1023.23;83.98;465.07
23.33;73.18;1012.51;91.29;436.33
12.82;46.18;1018.53;88.46;466.06
23.92;66.54;1009.93;62.37;441.9
16.57;41.79;1005.82;72.25;452.84
27.31;65.12;1016.05;45.98;440.06
17.4;44.58;1018.9;60.58;468.01
14.07;46.18;1017.77;87.83;465.05
21.19;52.3;1008.24;79.19;447.06
24.87;60.37;1005.48;76.21;436.41
27.71;72.99;1007.18;72.68;433.01
16.37;44;1024.61;78.26;460.14
7.03;41.74;1021.92;86.44;486.91
24.14;69.23;1012.4;73.26;433.92
20.03;69.45;1013.47;86.66;441.54
18.11;52.08;1002.51;100.09;449.99
26.65;58.41;1013.53;65.83;442.66
27.92;68.12;1011.54;49.8;437.51
21.69;69.94;1010.7;80.8;443.67
10.78;41.93;1015.56;95.71;478.88
11.46;39.1;1010.17;100.15;470.55
14.19;39.52;1018.34;77.25;467.14
16.59;39.54;1007.97;70.58;464.19
21.82;58.66;1011.71;64.37;452.16
6.17;39.33;1012.57;93.32;491.54
11.72;41.54;1020.04;66.84;476.12
21.89;74.78;1010.35;80.39;444.6
18.84;40.79;1005.18;92.46;459.96
12.45;37.92;1008.03;61.87;470.59
24.88;71.94;1006.85;87.32;433.3
19.53;50.32;1009.71;94.46;449.59
25.31;74.33;1015.04;79.88;436.21
21.91;70.32;1009.17;90.57;439.29
19.4;39.53;1007.96;63.38;457.17
28.57;65.27;1013.27;51.11;440.51
20.11;57.25;1010.36;88.89;451.95
5.71;40.77;1022.49;87.9;487.48
29.1;50.05;1005.87;51.53;438.66
11.31;39.61;1018.74;68.9;471.92
19.45;38.52;1017.99;62.86;451.96
32.15;69.98;1013.3;55.13;429.86
18.36;62.1;1019.9;79.09;453.5
27.26;66.56;1007.83;60.95;434.88
14.97;42.28;1007.31;79.25;466.62
31.18;74.34;1003.81;63.59;434.15
17.81;37.2;1011.98;67.27;470.97
23.83;50.32;1008.41;72.23;445.17
29.11;74.78;1009.6;56.93;438.75
7.95;40.72;1023.7;84.19;486.14
6.93;39.81;1017.25;87.29;484.98
12.2;44.77;1018.64;76.1;469.41
26.01;58.41;1013.56;70.84;443.74
21.92;49.02;1009.29;88.56;443.31
23.99;68.12;1012.92;70.68;437.14
7.64;42.28;1008.49;83.42;483.74
25.46;56.89;1012.59;62.9;443.5
9.6;37.73;1021.87;77.75;481.03
24.62;72.24;1011.39;83.94;432.13
13.98;39.18;1009.61;89.12;467.97
24.06;58.2;1017.46;48.04;445.91
27.98;74.78;1009.46;63.11;436.82
10.47;43.14;1010.35;86.86;476.55
16.97;42.86;1013.92;74.8;463.62
9.34;38.08;1019.56;67.74;482.06
27.24;68.08;1013.23;51.96;445.25
29.18;68.24;1010.04;68.04;428.52
20.17;56.03;1019.47;56.77;458.04
23;60.37;1005.34;83.73;437.6
21.32;48.14;1016.57;71.81;449.09
15.28;44.58;1016.45;83.07;467.92
7.76;39.61;1021.63;80.67;488.32
20.76;58.18;1007.8;99.22;449.25
28.68;61.86;1011.78;62.67;440.57
12.51;41.92;1031.21;64.66;468.41
18.03;53.16;1013.1;81.42;457.73
8.95;38.56;1017.85;64.34;475.43
27.08;62.91;1011.9;62.58;442.91
23.19;67.07;1005.67;65.19;442.45
32.63;73.88;1005.64;52.56;435.75
24.59;71.94;1006.89;88.52;430.28
24.56;66.75;1018.5;77.47;435.03
11.02;41.17;1018.18;86.86;477.62
23.23;63.31;1012.52;75.1;441.5
24.77;69.71;1009.86;85.56;441.29
27.5;65.59;1011.23;65.37;441.27
22.07;50.78;1008.6;61.33;449.96
11.01;43.69;1016.7;81.48;477.3
14.24;44.84;1023.6;94.06;466.67
26.23;59.07;1008.2;78.93;440.18
29.04;62.26;1010.63;56.6;433.97
25.44;56.57;1013.8;66.72;444.61
15.75;39.16;1016.31;77.99;468.87
20.25;55.5;1020.03;69.33;455.13
13.67;40.71;1016.19;66.15;467.62
12.41;41.44;1015.46;76.9;472.06
24.63;63.9;1014.53;75.24;440.23
9.68;41.06;1022.75;87.44;476.67
25.69;59.07;1006.89;82.34;440.6
7.71;36.25;1027.92;89.84;481.74
26.2;63.56;1013.39;67.07;442.4
15.52;41.93;1022.97;52.92;471.97
21.12;63.56;1014.16;81.42;445.9
14.39;40.35;1011.33;64.86;472.43
22.78;62.44;1011.79;75.43;446.12
16.59;41.79;1006.67;73.9;455.42
27.78;70.8;1009.81;79.57;431.44
29.56;74.22;1007.45;57.46;432.84
22.25;60.77;1017.8;82.19;444.05
23.36;74.93;1016.57;71.91;443.78
27.62;67.51;1012.38;60.25;442.13
22.7;61.41;1012.08;78.08;449.75
18.71;39.39;1014.09;62.82;465.57
24.49;70.79;1005.51;88.65;430.54
16.98;44.85;1015.48;51.77;464.27
21.73;50.32;1008.51;84.62;442.1
29.79;69.34;1008.82;65.13;434.74
25.79;75.6;1017.46;75.63;434.65
20.51;63.09;1016.39;92.99;445.86
18.17;52.08;1001.91;100.09;451.06
32.55;70.94;1006.75;43.15;432.07
25.26;52.3;1006.65;64.64;442.76
9.63;43.02;1012.4;68.41;480.21
19.64;46.33;1013.33;98.99;451.45
26.84;70.36;1007.41;71.47;442.17
23.57;70.04;1011.06;82.79;437.53
30.11;62.04;1010.69;47.96;444.42
5.66;40;1022.08;93.03;475.54
23.27;64.69;1006.84;70.53;438.08
22.65;68.67;1006.67;77.42;447.01
22.69;49.21;1012.64;46.83;449.01
11.16;40.96;1023.49;83.7;478.3
19.45;58.95;1017.79;93.46;445.1
16.64;53.82;1015.13;68.24;459.01
22.83;65.18;1012.24;79.74;442.43
31.05;69.13;1000.38;58.49;426.31
7.5;38.06;1021.96;83.45;485.98
21.63;71.85;1009.44;76.89;434.1
30.71;68.27;1007.76;68.04;428.27
24.66;57.43;1013.17;71.82;445.41
13.42;38.91;1012.81;73.82;472.22
12.12;40;1018.72;84.42;462.1
23.89;64.27;1013.37;75.22;450.82
8.4;38.5;1013.67;69.13;486.5
16.18;50.88;1014.06;100.09;455.14
24.66;63.73;1011.4;74.52;444.37
6.86;38.08;1019.62;77.37;486.92
17.81;45;1022.32;43.84;471
13.95;71.14;1019.76;75.51;461.18
22.04;57.32;1012.54;62.17;447.27
7.34;40.72;1023.01;80.08;483.92
20.48;60.29;1017.16;72.1;455.51
15.82;43.34;1014.52;79.07;460.4
26.12;63.31;1013.97;51.6;439.77
24.35;59.21;1018.21;54.46;444.35
25.21;49.82;1016.44;63.14;450.75
26.52;43.77;1011.49;46.98;440.31
9.65;41.03;1021.09;64.97;481.68
9.55;39.66;1018.8;74.88;480.74
32.06;71.85;1007.9;56.44;426.07
29.75;70.32;1007.35;55.8;427.2
29.1;73.9;1007.47;59.48;436.56
25.6;59.15;1013.31;67.02;441.11
34.11;73.56;1006.77;45.92;432.78
15.62;38.28;1014.5;77.01;465.7
23.81;46.93;1013.19;54.82;449.58
24.06;71.25;1002.39;92.18;438.85
12.76;43.7;1015.13;65.34;475.73
31.01;67.69;1005.06;46.16;426.64
6.77;40.78;1024.86;96.58;478.24
7.75;38.06;1020.83;83.39;483.56
33.43;66.44;1010.29;53.45;433.01
24.97;59.87;1018.7;59.94;443.7
29.91;74.33;1013.22;39.76;430.26
25.28;72.39;1002.28;89.43;432.52
30.47;70.83;1010.91;46.94;444.39
7.26;41.22;1014.86;97.82;488.75
24;58.05;1011.28;74.32;447.16
25.83;70.47;1006.24;81.83;434.45
28.29;47.93;1002.6;53.23;437.13
26.78;52.3;1008.52;61.23;441.21
24.48;69.45;1013.86;62.39;435.74
8.46;39.66;1015.14;85.38;484.16
12.42;40.24;1016.59;90.01;469.59
30.03;67.9;1006.22;52.61;426.13
29.22;75.23;1010.49;48.73;438.57
13.45;43.14;1015.5;74.33;474.1
24.13;73.18;1012.62;91.52;436.22
10.32;38.91;1012.11;81.49;479.17
12.19;41.06;1021.35;74.98;474.63
21.41;50.32;1008.61;84.47;443.63
28.16;70.4;1003.77;83.17;434.01
21.84;59.07;1008.84;96.5;448.61
25.45;63.76;1009.96;67.78;439.56
26.62;65.12;1016;43.24;441.22
25.09;65.46;1015.29;40.13;442.99
17.77;44.6;1016.97;54.25;460.13
17.82;65.48;1019.64;86.6;449.21
25.71;71.14;1010.02;66.39;432.46
18.07;63.31;1016.65;72.81;456.5
22.92;60.37;1007.05;89.94;438.86
25.42;73.17;1012.29;85.86;437.06
20.76;51.19;1009;87.23;445
22.99;60.77;1017.97;78.47;447.62
24.88;49.16;1006.04;64.54;445.18
14.89;35.71;1015.1;55.11;469.37
10.53;41.26;1007.48;98.74;475.96
31.32;71.29;1008.37;50.07;430.46
21.19;50.16;1005.81;84.27;450.33
23.84;49.21;1013.1;44.72;445.44
8.42;43.14;1011.62;80.32;483.49
22.64;59.27;1012.58;83.55;446.2
22.35;65.61;1016.27;73.93;448.41
22.49;62.96;1020.21;78.99;447.48
23.76;51.19;1009.69;70.87;442.9
16.37;52.9;1015.14;73.11;461.15
17.57;44.06;1015.43;72.75;459.73
15.75;36.99;1007.67;93.8;464.38
25.97;68.12;1013.11;61.97;437.11
16.37;54.3;1017.94;63.63;459.97
14.26;44.47;1028.11;66.81;465.22
17.36;39.53;1008.28;68.87;456.57
24.12;62.44;1013.83;88.02;443.3
23.56;71.85;1009.67;74.78;439.48
30.26;76.2;1008.44;62.1;435.04
13.72;34.03;1018.57;65.95;469.25
6.49;38.68;1017.94;64.81;485.95
25.36;74.99;1002.21;65.96;440.25
30.93;69.98;1013.33;62.1;432.25
26.74;59.87;1012.5;62.88;447.88
