temperature;exhaust_vacuum;ambient_pressure;relative_humidity;energy_output
7.91;37.8;1020.59;61;483.49
23.4;72.99;1009.48;88.82;438.51
24.25;74.93;1013.07;69.31;445.44
24.44;59.14;1016.74;71.82;443.5
25.63;72.99;1008.2;86.8;436.64
6.93;40.67;1020.17;71.16;494.61
20.08;54.42;1011.79;89.35;457.14
10.17;40.46;1018.54;68.21;470.33
24.34;48.78;1018;73.44;448.54
14.13;48.92;1011.72;78.06;464.17
23.47;51.3;1011.89;74.1;448.65
21.28;44.05;1005.69;83.2;444.56
28.61;72.29;1011.61;45.33;446.77
24.24;68.3;1018.03;81.51;437.12
12.28;39.96;1011.76;77.07;468
25.55;71.64;1009.09;79.35;439.37
23.54;41.1;1002.05;38.05;448.56
8.73;41.92;1029.41;89.72;480.99
25.97;43.21;1011.9;88.73;434.83
16.48;68.28;1004.27;99.89;449.7
22.5;58.79;1017.48;73.02;443.35
11.89;40.64;1021.29;97.16;476.99
7.93;41.01;1023.64;97.23;476.37
28.8;71.77;1006.41;66.03;426.87
21.89;45.38;1014.42;68.95;459.45
30.2;74.34;1004.17;74.77;431.77
10.59;41.93;1017.7;92.91;479.85
6.67;39.33;1011.07;91.96;490.03
12.02;43.69;1016.12;74.07;477.74
12.74;49.83;1007.44;91.47;466.09
15.68;43.7;1015.09;58.96;470.29
13.08;43.14;1019.39;99.74;467.06
9.64;36.66;1027.1;70.11;479.08
30.85;68.94;1007.31;68.99;426.1
14.29;46.18;1017.01;87.29;464.73
15.17;36.71;1013.5;77.44;471.93
23.91;50.23;1017.25;68.57;455.41
9.37;42.32;1015.15;82.96;477.57
19.65;51.3;1014.81;90.23;452.5
6.91;37.49;1011.05;82.07;481.88
24.51;68.63;1014.15;45.1;447.66
7.65;40.67;1020.14;72.37;491.1
29.06;71.64;1005.54;69.84;435.98
12.55;39.58;1010.68;76.9;472.31
27.51;63.73;1009.97;66.14;440.81
9.41;43.5;1021;88.74;473.84
23.04;74.22;1009.52;90.93;440.32
22.61;49.3;1003.51;83.02;441.76
12.81;45.51;1015.46;79.97;469.27
14.32;45.08;1023.24;84.53;467.21
23.64;63.31;1014.5;61.83;440.7
8.48;40.05;1015.89;90.25;483.5
15.65;43.5;1021.39;78.58;463.5
23.07;57.5;1015.7;75.47;447.49
26.25;66.56;1008.29;60.65;436.3
20.98;42.23;1013.12;67.37;461.9
17.5;42.44;1012.55;76.85;466.78
23.48;70.79;1006.7;88.57;432.25
22.84;50.05;1005.59;79.49;442.85
31.24;68.3;1015.89;42.84;435.2
27.22;67.9;1005.73;57.29;441.22
22.51;68.63;1015.1;57.19;450.75
28.3;64.33;1011.23;68.88;441.51
9.86;41.01;1018.49;98.71;467.37
18.12;43.69;1016.91;52.95;464.68
18.58;44.6;1016.61;48.15;459.06
17.38;43.14;1011.09;61.9;459.02
9.78;52.75;1022.97;78.31;469.58
19.06;44.63;1004.23;84.43;456.54
8.74;36.3;1015.18;61.97;438.63
19.83;63.94;1019.81;75.05;448.03
23.83;71.37;1002.04;64.78;443.29
22.06;47.43;1009.85;76.85;453.5
18.52;58.41;1013.77;99.89;446.68
13.83;40.2;1013.28;90.44;465.53
11.37;39.16;1016.54;87.05;480.54
21.71;60.77;1017.95;85.07;444.59
13.25;41.62;1010.8;77.81;457.64
18.23;58.96;1015.55;69.61;459.12
23.26;59.21;1017.71;67.16;442.38
28.86;73.67;1006.65;68.23;431.15
20.25;59.8;1015.3;82.69;453.81
29.95;73.42;1011.44;66.32;432.81
7.64;39.85;1012.78;88.09;481.53
6.93;38.68;1017.61;61.28;482.37
15.69;37.87;1021.18;84.38;465.41
14.54;39.39;1013.87;76.39;470.23
14.57;44.45;1021.42;66.23;462.48
10.42;41.46;1021.04;89.16;479.24
14.12;42.86;1011.84;88.29;471.86
17.57;62.1;1019.51;86.14;453.3
18.91;59.21;1017.76;90.49;450.24
30.55;70.04;1010.51;49.37;429.56
8.69;40.81;1026.19;86.25;484.55
26.66;73.56;1006.9;99.27;433.62
26.51;44.57;1007.56;52.23;445.32
13.23;42.34;1018.02;97.49;462.21
12.14;48.04;1011.8;100.13;465.08
27.83;69.04;1009.69;63.79;443.24
26.17;48.92;1009.87;34.43;440.09
23.56;73.18;1012.18;87.98;437.92
14.17;42.99;1007.38;78.88;470.68
26.42;71.06;1008.12;87.32;435.6
10.35;37.14;1013.37;69.26;472.63
30.61;67.69;1004.97;47.46;429.8
31.81;66.44;1011.21;53.55;426.84
10.9;41.93;1014.96;96.24;477.93
29.53;70.94;1007.22;70.68;432.43
22.2;44.05;1007.34;75.13;445.32
15.27;39.54;1010.64;81.91;464.49
17.75;49.78;1004.49;100.09;452.02
25.86;76.2;1005.73;69.35;438.75
29.29;72.58;1007.39;72.85;428.73
24.92;63.86;1019.19;59.24;440.93
15.15;39.58;1011.94;73.63;466.78
10.03;40.96;1024.57;91.1;478.79
24.96;74.99;1008.25;80.52;440.91
5.74;40.62;1016.31;84.91;481.15
25.6;63.76;1010.18;67.43;435.75
16.27;56.89;1013.74;84.36;454.88
26.96;62.39;1008.14;73.95;437.41
10.72;40.81;1016.51;80.26;474.64
25.53;59.57;1010.65;82.04;445.59
31.7;76.09;1007.06;72.39;441.36
18.56;67.71;1004.77;85.28;444.9
21.89;58.05;1011.31;85.71;441.76
25.38;71.73;1009.97;72.6;434.44
9.37;40.11;1024.94;75.03;471.13
21.34;51.61;1010.11;80.7;452
27.17;73.5;1010.36;73.29;435.22
13.6;39.82;1013.34;86.1;470.69
16.52;53.16;1014.68;76.82;457.81
25.62;63.13;1013.84;83.49;439.13
26.68;59.92;1009.94;70.57;438.67
9.08;40.02;1031.2;75.34;476.69
28.18;71.14;1011.56;48.03;432.72
14.03;44.88;1019.6;57.63;465.51
29.06;72.86;1004.23;69.41;432.12
7.9;43.79;1016.14;83.05;485.26
22.1;65.94;1009.79;67.57;443.95
13.08;41.74;1020.75;64.44;474.81
21.86;58.49;1010.88;76.79;449.9
12.45;43.67;1013.61;91.34;474.27
12.91;41.16;1011.9;89.19;472.71
17.65;62.1;1019.63;84.3;452.2
13.29;71.14;1019.63;75.09;464.18
7.61;38.06;1021.16;83.22;484.14
12.88;44;1022.71;88.58;470.31
17.75;42.24;1016.86;61.52;468.86
26.08;70.32;1012.32;89;434.24
5.29;41.38;1020.62;83.83;492.12
21.04;74.87;1009.09;88.25;443.44
25.77;63.31;1012.76;65.98;439.98
8.51;39.96;1026.34;96.1;475.96
21.63;50.16;1005.7;84.84;448.32
25.82;66.49;1013.2;60.32;434.35
33.15;68.51;1012.9;51.91;428.89
23.25;63.78;1016.01;72.01;448.82
24.82;71.94;1010.5;64.67;438.69
12.37;43.22;1009.1;76.06;468.49
28.34;63.77;1013.7;61.13;439.75
26.78;66.54;1010.14;49.01;440
28.01;51.43;1011.6;49.2;449.82
25.02;69.75;1010.04;91.86;437.87
18.72;60.07;1015.81;70.55;454.35
27.52;66.48;1004.99;52.54;429.67
15.44;39.54;1007.49;82.14;469.28
25.06;74.33;1014.05;69.02;437.27
20.24;56.65;1020.72;62.9;455.49
15.55;39.63;1004.98;89.82;466.83
27.26;73.18;1012.58;74.83;429.92
21.98;59.39;1015.25;84.52;446.79
9.99;41.82;1033.14;68.36;475.75
25.51;73.56;1006.59;96.63;437.07
26.64;62.44;1011.81;72.46;438.67
22.08;55.5;1018.42;58.46;455.79
24.22;68.51;1013.23;74.96;440.01
29.07;51.43;1006.22;61.58;438.79
10.09;37.14;1012.99;72.59;473.66
26.47;63.13;1013.72;79.4;441.81
14.95;39.31;1009.15;75.3;462.72
31.23;75.08;1004.93;46.19;439.14
4.41;42.07;1005.54;68.85;488.36
10.9;41.46;1016.66;86.2;479.45
29.97;73.06;1009.41;78.26;430.37
18.34;45.64;1019.05;82.53;460.58
21.51;65.48;1017.11;72.99;448.65
8.94;43.13;1014.82;76.66;483.63
28.88;63.76;1010.16;56.34;435.54
27.14;64.27;1012.71;54.4;441.68
26.59;69.13;1009.27;73.96;430.11
13.18;37.91;1018.09;88.84;469.63
12.1;40.27;1005.53;68.37;477.61
10.96;41.93;1019.28;87.38;473.28
27.28;51.43;1011.46;51.38;450.53
24.73;69.05;1003.25;66.44;437.93
22.29;45.01;1012.4;51.58;449.08
10.17;41.46;1019.34;83.04;480.13
25.12;77.95;1009.26;82.95;433.4
10.87;42.02;1002.08;95.22;472.63
22.26;44.89;1009.51;78.93;447.07
23.57;66.75;1018.06;80.19;439.71
10.8;41.74;1020.24;78.62;479.32
10.48;37.5;1009.81;95.26;474.57
16.64;39.64;1008.7;81.79;463.49
18.22;44.34;1019.35;56.78;469.27
19.77;54.42;1011.73;89.26;458.21
10.96;45.01;1017.97;95.82;468.64
26.31;52.09;1013.39;53.59;447.04
20.03;47.45;1009.04;77.56;450.6
15.59;52.05;1013.67;78.55;456.07
23.24;45.01;1012.21;45.23;457.01
9.15;39.61;1018.11;75.29;474.88
19.93;56.65;1020.7;62.82;456.53
9.33;36.3;1027.88;79.23;479.6
27.24;44.89;1009.61;51.89;442.84
13.92;41.16;1000.98;83.89;454.15
21.84;45.09;1013.94;46.11;450.88
26.13;57.32;1012.27;45.78;441.6
10.91;42.34;1021.83;94.99;470.91
20.37;52.05;1012.34;62.57;456.11
22.07;69.94;1011.18;80.86;440.09
28.11;66.17;1010.51;65.16;444.2
24.05;70.4;1006.83;92.35;442.07
9.54;41.17;1019.79;65.61;481.18
6.9;44.71;1019.7;71.21;486.3
15.07;39.3;1019;63.62;464.7
22.83;59.43;1005.51;83.93;440.76
15.36;40.89;1007.59;86.08;464.12
11.56;40.43;1025.48;74.75;489.54
21.12;62.52;1015.62;78.98;450.93
13.93;39.64;1011.8;82.64;470.84
13.46;39.85;1012.76;72.94;472.5
5.51;35.57;1026.3;78.97;489.36
25.6;58.46;1016.34;66.6;441.88
11.17;44.77;1018.2;79.6;470.85
25.49;47.45;1007.89;57.04;444.52
10.1;41.79;1019.36;78.07;474.09
27.98;67.9;1006.3;73.53;436.08
22.57;68.3;1017.43;87.69;440.81
9.53;40.23;1017.74;89.05;484
33.41;77.95;1010.3;59.72;432.9
4.97;42.85;1014.02;88.78;482.98
18.34;65.94;1013.27;85.42;451.29
18.99;62.1;1020;76.76;453.09
25.64;68.14;1005.48;56.11;437.63
17.27;43.52;1021.37;76.73;460.08
8.7;36.24;1013.34;89.5;478.69
22.85;60.29;1017.29;61.92;448.58
9.01;40.77;1022.37;90.3;470.84
10.07;34.69;1028.09;70.52;478.65
11.87;40.67;1011.43;62.92;479.18
30.62;64.69;1006.23;52.06;435.84
19.76;51.19;1008.38;92.56;448.71
6.71;40.72;1022.78;80.69;483.11
19.51;50.16;1010.33;94.37;448.28
21.41;56.9;1007.03;79.41;441.41
30.91;70.32;1011.92;65.59;433.71
17.9;58.33;1013.6;85.81;452.28
14.03;41.79;1008.07;83.32;457.98
23.01;66.54;1009.86;64.53;442.47
13.27;40.27;1006.1;40.04;473.88
11.58;41.74;1020.41;74.09;478.06
25.68;70.17;1001.38;85.89;433.92
6.53;42.85;1012.65;91.6;480.98
26.47;69.51;1009.51;65.02;433.89
20.51;63.86;1020.65;75.36;447.18
18.09;43.72;1008.64;74.15;453.02
8.09;43.02;1014.79;81.06;484.35
24.9;67.25;1017.77;66.17;433.71
13.8;42.99;1007.16;67.28;470.93
26.87;69.23;1012.71;54.54;433.89
27.88;75.23;1011.33;58.91;439.33
20.68;68.61;1011.2;84.81;446.33
27.98;71.98;1005.58;81;428.44
13.08;39.82;1012.27;85.21;476.96
12.35;40.8;1027.35;72.69;476.88
11.99;38.28;1013.65;91.31;469.23
32.51;69.98;1013.29;54.07;429.66
24.39;70.72;1009.78;82.25;442.04
30.98;71.29;1008.78;47.7;432.99
30.28;74.67;1016.45;55.76;428.27
7.92;36.08;1021.01;81.84;482.98
30.8;73.56;1007.39;75.78;432.43
14.28;42.77;1020.06;81.77;466.75
27.32;66.54;1004.95;72.58;431.33
12.63;41.48;1009.61;87.69;461.09
9.14;38.91;1018.62;89.88;476.57
15.01;43.56;1014.65;61.82;465.84
18.3;37.2;1012.23;68.09;470.42
11.29;35.76;1019.32;58.91;473.74
25;69.71;1009.23;80.92;438.38
13.94;41.58;1020.76;68.22;463.07
28.18;60.07;1016.34;49.13;441.61
7.93;42.28;1008.43;85.57;484.75
21.76;60.27;1018.96;85.06;446.86
10.84;39.18;1023.64;87.1;474.49
11.64;40.22;1010.58;80.84;477.52
22.49;69.84;1006.78;73.76;437.57
24.31;58.62;1017.29;64.44;449.12
22.21;60.77;1018.21;84.96;444.57
27.57;68.31;1010.48;55.87;444.71
24.27;70.47;1008.96;78.31;434.24
15.79;38.28;1014.4;74.84;465.64
30.1;47.93;1002.64;42.06;435.27
13.9;40.2;1013.13;89.91;464.17
19.2;54.2;1011.46;84.44;450.75
27.41;69.98;1008.51;65.49;431.64
15.11;42.99;1007.53;85.75;466.25
15.03;43.71;1025.07;83.25;463.12
28.36;69.88;1007.75;84.17;434.03
7.31;42.18;1014.75;86.75;477.38
7.82;41.16;1023.3;87.7;475.66
13.62;40.2;1014.2;85.05;465.74
11.68;40.55;1022.21;85.76;475.13
16.77;42.28;1007.53;73.19;465.52
3.21;38.44;1016.9;86.34;491.35
18.77;50.66;1014.89;87.34;457.07
22.35;66.44;1011.19;65.41;445.27
30.56;69.04;1009.29;55.73;442.24
10.18;43.5;1022.84;88.7;476.91
18.6;43.56;1013.9;51.16;464.67
14.79;39.52;1017.95;71.97;469.47
12.79;44.68;1022.51;99.55;465.75
24.67;68.14;1004.96;58.15;438.4
8.07;43.41;1016.02;76.26;467.56
23.99;67.69;1007.9;78.57;437.1
21.68;64.15;1021.09;70.88;454.32
21.59;66.54;1004.88;90.54;441.71
17.13;42.86;1014.15;73.6;463.09
25.3;49.3;1003.67;69.08;436.62
27.51;73.77;1002.42;90.88;436.91
10.6;40.22;1011.37;85.81;477.62
29.53;77.54;1010.39;66.13;432.89
15.77;39.82;1013.01;79.1;468.78
12;39.96;1011.73;77.77;471.42
5.09;42.85;1013.78;91.34;481.24
21.19;58.86;1014.19;68.96;452.43
4.44;38.44;1016.14;75.35;486.53
18.06;50.16;1009.52;100.09;450.53
17.7;49.78;1005.19;100.09;451.24
16.45;63.31;1015.96;83.97;452.42
24.99;60.37;1005.66;74.87;437.67
5.28;42.07;1003.82;80.84;485.24
12.91;41.66;1013.37;71.52;469.71
23.18;59.04;1011.44;79.28;443.12
23.79;59.44;1012.53;79.48;448.67
25.82;57.19;1007.99;62.95;440.8
25.77;59.39;1014.76;69.99;438.64
16.05;38.28;1014.38;73.89;466.75
21.87;74.87;1009.28;85.4;442.37
19.02;44.85;1014.57;43.37;465.42
23.26;58.2;1016.72;57.98;446.87
10.63;39.61;1020;72.42;476.99
9.19;42.44;1014.38;94.24;481.55
26.75;58.33;1013.55;45.47;444.09
21.7;70.32;1009.12;91.3;438.52
23.18;51.43;1011.56;81.83;449.94
5.7;40.62;1016.07;84.94;482.82
25.8;71.58;1010.08;85.14;435.2
24.95;64.33;1011.34;81.05;440.97
22.68;50.78;1008.83;70.3;447.69
32.41;58.9;1003.26;45.33;439.11
12.22;40.78;1024.02;85.46;464.12
12.76;41.48;1014.06;70.34;461.61
25.82;72.39;1003.4;86.33;432.98
16.78;39.63;1005.84;87.91;465.97
23.71;50.23;1017.55;73.24;458.59
11.38;39.22;1018.62;57.14;473.71
7.61;39.37;1015.84;83.73;483.74
18;53.16;1013.02;82.47;455.69
8.87;41.16;1023.17;94.13;472.45
14.5;44.47;1028.2;66.95;465.15
6.4;41.17;1019.54;85.37;488.82
18.7;66.51;1015.14;79.23;458.73
30.63;53.3;1004.91;53.3;430.27
21.23;57.32;1010.99;75.17;443.87
25.37;66.75;1017.94;79.26;434.16
17.37;40.55;1001.19;71.42;460.97
26.76;71.94;1008.81;64.62;432.49
7.55;43.65;1019.09;61.71;481.61
18.34;44.63;1000.76;89.27;455.22
17.65;59.87;1018.58;94.65;450.93
9.78;43.8;1022.25;69.64;477.22
15.28;43.71;1024.32;81.24;463.44
27.16;47.43;1009.17;45.79;442.85
24.19;50.23;1015.73;59.77;458.31
12.93;39.58;1010.93;75.9;473.09
12.57;41.79;1014.99;87.8;461.88
8.86;36.71;1025.64;79.65;478.88
6.07;41.14;1027.57;86.98;480.19
25.15;71.14;1011.68;70.33;434.99
19.99;65.94;1012.28;75.42;447.22
20.28;48.78;1017.4;82.51;451.59
13.09;41.62;1011.82;83.14;457.29
26.49;67.69;1004.61;78.13;430.62
22.96;68.61;1011.15;76.62;447.18
12.69;40.71;1021.62;80.19;477.14
10.81;45;1023.45;85.89;482.63
19.72;44.78;1009.27;39.18;464.54
24.43;60.07;1015.59;59.99;444.71
12.93;45.51;1015.27;87.27;469.83
25.79;65.27;1013.26;55.35;440.04
23.21;63.94;1013.56;80.23;446.11
29.28;77.17;1009.4;76.3;433.14
13.93;42.86;1032.37;71.11;468.88
6.67;36.08;1022.31;83.51;486.52
9.08;40.46;1019.48;77.37;476.81
12.68;45;1022.54;77.19;479.69
23.34;63.73;1012.1;79.11;443.68
27.49;71.94;1008.25;68.29;428.27
8.51;34.69;1026.96;75.34;481.83
25.96;63.78;1016.95;49.47;443.8
28.59;75.08;1005.58;60.3;442.7
6.61;38.68;1017.5;63.88;483.88
18.83;58.46;1016.85;87.16;449.63
7.61;41.26;1009.05;97.32;480.68
26.43;58.41;1013.57;64.67;444.74
26.49;61.86;1012.55;74.24;440.21
28.16;73.21;1002.27;88.26;432.78
30.85;70.94;1007.47;54.79;431.77
19.15;39.72;1001.49;58.62;457.45
11.61;52.75;1020.94;77.56;464.68
22.06;59.21;1012.84;87.06;442.31
9.77;34.69;1027.72;74.98;477.51
27.97;58.84;1002.25;57.88;446.11
20.83;44.78;1008.51;35.9;460.6
18.64;67.71;1003.84;89.63;442.26
23.21;73.42;1010.34;88.29;439.66
6.11;38.68;1017.53;79.23;482.97
20.04;49.39;1020.62;78.84;449.63
21.75;45.09;1014.15;44.84;452.84
14.77;44.47;1028.38;71.18;464.25
18.81;52.08;1004.43;99.6;450.87
15.47;38.73;1001.13;77.61;467.96
9.93;40.67;1018.08;69.74;485.23
14.66;42.77;1019.37;79.79;463.6
22.51;66.49;1014.59;63.03;453.08
9.42;41.4;1030.38;87.8;472.99
20.2;50.9;1011.72;77.63;454.09
10.5;52.72;1026.32;85.04;468.01
24.74;63.87;1016.91;55.65;447.02
27.07;74.87;1010.09;58.97;440.47
28.43;73.18;1012.52;71.05;427.11
21.95;59.43;1010.29;74.67;442.84
20.25;63.91;1009.27;97.97;448.37
25.9;47.45;1007.8;55.96;443.13
31.06;67.17;1007.62;65.54;437.91
12.75;42.86;1014.9;88.44;475.09
8.65;40.56;1023.23;78.85;485.87
16.4;38.01;1022.2;73.05;463.79
6.08;35.79;1011.08;90.59;483.08
16.57;43.7;1015.67;71.95;465.78
26.05;44.89;1009.83;56.36;443.18
32.32;67.9;1006.08;37.93;428.12
24.57;49.5;1014.22;56.31;455.72
16.39;52.75;1024.42;54.61;459.48
23.74;62.96;1019.65;63.39;449.48
23.96;58.33;1013.37;59.97;446.01
26.88;60.96;1012.1;57.9;446.77
26.77;64.45;1013.26;44.56;449.1
32.5;71.37;1003.75;43.8;433.7
24.19;58.95;1017.78;58.78;441.91
7.57;39.61;1018.66;85.73;480.86
22.1;74.87;1009.4;85.78;442.83
3.68;39.64;1011.31;84.05;490.02
12.12;41.17;1017.68;78.72;470.67
13.2;44.9;1022.43;87.68;468.92
28.44;69.4;1003.98;73.51;433.44
11.46;44.85;1014.3;63.24;475.33
7.66;41.92;1031.96;82.48;485.11
24.78;68.94;1007.29;70.56;435.93
22.94;61.5;1008.25;73.45;445.31
16.85;49.78;1005.61;100.1;455.33
23.82;60.32;1016.61;75.29;445
23.22;59.15;1014.58;75.18;443.7
31.53;70.36;1006.29;57.11;438.71
19.58;52.9;1017.46;64.64;458.28
24.05;64.69;1006.63;69.2;438.36
17;45.09;1013.52;88.32;458.94
21.09;59.8;1016.94;76.95;451.98
13.44;42.34;1018;96.65;459.6
12.32;41.26;1022.42;79.74;470.27
26.97;71.58;1010.13;75.16;433.88
32.2;69.68;1012.12;42.47;437.35
18.15;58.46;1017.42;88.24;449.48
22.7;48.14;1014.06;60.09;448.96
12.38;48.04;1012.78;100.13;465.99
12.67;41.16;1016.92;92.8;462.35
11.77;42.03;1017.63;79.35;472.22
21.01;58.96;1014.33;61.8;453.88
20.06;56.53;1020.38;75.16;455.99
23.02;59.21;1011.74;83.18;440.5
8.25;41.26;1020.59;91.84;475.17
27.22;66.48;1004.59;52.66;436.06
27.92;68.3;1015.02;51.04;437.28
15.66;43.99;1021.18;88.62;467.57
18.62;61.27;1019.26;73.35;455.75
16.23;43.72;1009.96;83.01;457.9
29.45;75.6;1018.12;50.68;437.31
13.91;39.35;1014.69;75.51;469.02
23.1;70.79;1006.53;90.81;434.58
25.03;60.27;1017.9;72.04;438.24
16.63;39.16;1005.85;72.02;460.29
18.41;65.94;1010.23;84.71;452.66
17.82;56.89;1014.24;77.73;453.83
24.15;63.13;1013.8;92.1;440.15
10.6;41.17;1018.38;87.92;478.47
6.03;41.17;1019.81;84.2;488.57
23.14;58.18;1008.89;81.82;444.51
19.88;44.6;1015.52;37.85;467.68
23.78;60.27;1018.02;78.06;441.56
22.25;66.54;1004.64;89.15;437.19
25.94;66.49;1012.83;61.81;433.38
14.1;43.34;1012.91;86.45;465.22
11.52;40.8;1024.31;73.49;479.56
27.11;69.75;1009.74;85.67;433.28
21.09;67.07;1004.38;89.01;444.75
14.97;43.67;1011.13;87.33;465.54
21.81;43.77;1011.97;64.72;453.13
25.16;58.82;1009.63;72.62;442
16.54;42.86;1014.85;78;465.26
28.92;66.51;1015.5;34.51;439.09
11.94;39.28;1017.04;89.88;475.59
6.75;39.4;1011.28;90.84;483.77
24.35;60.27;1017.6;75.45;441.74
16.65;46.18;1010.6;95.69;465.6
25.88;61.47;1007.93;68.71;445.65
31.09;64.05;1011.32;61.14;440.62
17.68;53.16;1013.09;82.79;456.86
14.41;40.71;1016.78;69.77;467.01
24.51;51.86;1014.64;67.57;446.74
20.37;44.58;1016.77;66.22;463.2
13.97;40.24;1018.32;88.72;467.93
17.4;44.9;1020.5;77.11;457.75
23.19;42.67;1007.83;63.31;446.95
21.7;64.44;1014.95;73.33;448.51
21.97;68.12;1012.53;75.12;443.39
22.69;48.14;1013.7;62.05;448.52
26.94;66.48;1005.46;60.62;440.12
12.38;45.51;1016.15;81.37;470.46
20.18;43.56;1013.14;39.16;462.8
25.81;66.51;1016.53;62.19;437.57
12.39;49.83;1007.6;92.43;468.43
23.19;45.61;1013.18;73.46;454.62
24.11;66.51;1015.35;56.01;437.21
8.82;43.56;1014.95;81.54;482.71
24.63;65.38;1010.43;40.68;446.23
19.83;51.19;1008.13;91.29;449
27.52;69.68;1011.67;56.94;444.83
14.32;44.6;1013.85;68.13;466.36
21.17;58.46;1017.71;83.98;446.66
22.43;63.21;1012.06;84.75;447.98
14.95;42.74;1027.66;66.71;464.31
13.78;40;1018.38;68.67;458.74
15.78;41.48;1015.55;52.17;454.25
15.03;44.45;1020.94;65.57;460.06
14.77;49.15;1020.56;80.27;467.72
11.41;41.4;1019.01;78.59;449.5
17.36;43.96;1013.02;79.59;466.36
15.64;38.28;1014.39;76.93;466.51
11.34;41.54;1020.25;75.83;477.24
16.64;48.92;1011.55;78.76;452.56
35.1;68.27;1006.96;43.51;426.3
31.19;70.94;1007.29;51.91;436.6
25.82;59.43;1008.08;65.25;436.67
11.04;41.74;1022.6;77.51;477.2
14.41;43.13;1016.32;59.55;467.46
16.58;38.01;1023.5;60.14;464.03
13.38;40.89;1010.48;92.55;472.15
12.87;39.3;1019.26;71.55;471.48
8.41;39.16;1015.47;93.42;484.34
31.93;72.58;1006.9;56.27;425.14
9.47;41.4;1026.21;89.08;480.79
22.61;44.05;1005.69;76.74;443.45
32.49;74.99;1002.19;34.58;435.43
7.46;39.81;1018.62;86.73;484.13
27.19;71.58;1010.85;76.1;436.77
25.21;70.04;1009.51;76.13;432.93
3.94;39.9;1008.06;97.49;488.81
9.55;40.72;1023.12;68.06;481.08
14.43;44.47;1028.57;70.7;466.56
33.33;73.03;1014.2;42.28;436.05
14.66;40.73;1017.45;88.57;459.23
30.61;68.84;1011.18;52.5;439.9
32.26;71.29;1008.41;48.58;431.96
29.08;52.84;1006.14;40.09;438.24
29.47;65.51;1014.71;58.28;444.8
24.97;50.23;1015.6;56.79;454.35
17.55;45.87;1008.07;80.98;454.29
21.55;44.58;1017.2;46.64;464.44
26.78;73.06;1007.99;90.47;433.25
19.69;56.65;1020.84;72.14;455.07
24.11;68.63;1014.34;45.28;448.45
19.94;44.63;1004.73;78.48;455.58
23.97;64.33;1010.54;84.65;443.87
25.76;74.87;1010.18;65.15;443.7
16.92;50.9;1013.27;82.97;460.86
22.61;50.32;1008.41;79.4;444.74
24.47;58.05;1011.27;71.7;446.93
32.83;74.33;1011.44;50.42;427.36
11.41;39.61;1018.69;69.44;467.19
10.75;45;1023.68;89.37;481.96
33.73;69.88;1007.21;42.93;434.83
21.96;48.78;1019.56;85.05;451.58
31.04;74.67;1015.85;43.32;435.17
30.07;70.98;1007.74;75.68;437.55
21.47;57.19;1006.45;75.8;448.31
24.48;50.23;1017.03;66.89;456.02
26.85;66.86;1006.78;69.4;438.26
8.64;34.69;1026.79;80.88;482.15
21.93;62.91;1013.45;74.62;449.17
19.24;56.89;1014.29;72.97;452.64
20.89;70.32;1011.22;89.68;442.5
28.78;60.07;1014.54;49.03;439.74
14.38;44.78;1010.8;66.58;459.66
7.17;39.4;1011.48;90.38;484.33
12;41.17;1019.48;58.71;474.4
7.84;41.39;1018.21;91.92;485.66
31.2;68.24;1005.71;34.84;428.67
19.17;52.9;1016.56;65.23;458.59
22.38;49.3;1003.56;83.83;441
24.27;57.85;1012.81;63.48;445.1
5.25;40.07;1019.48;67.7;495.23
10.82;41.55;1004.55;65.14;475.44
31.5;74.16;1011.72;56.42;436.43
19.46;42.04;1011.3;60.45;466.24
31.49;69.13;1009.33;53.9;425.74
26.85;74.16;1008.66;93.8;431.16
14.56;40.89;1010.94;79.57;467.53
23.09;69.13;1010.93;90.07;436.67
10.74;43.67;1011.75;80.1;477.32
23.21;58.66;1012.24;65.31;450.92
12.15;43.71;1025.78;93.69;472.59
27.97;66.17;1010.81;63.73;441.7
7.44;38.5;1012.81;70.27;488.12
10.12;39.96;1025.98;98.63;471.6
22.68;58.82;1010.11;82.8;443.86
19.31;67.71;1005.31;77.15;446.23
17.32;42.24;1017.35;62.96;472.33
23.65;71.98;1006.09;93.39;434.11
7.79;43.13;1019.67;85.35;484.42
16.61;50.9;1013.18;85.26;460.35
31.77;76.09;1007.4;73.36;431.69
16.2;45.76;1014.73;89.84;460.87
31.02;69.51;1011.16;47.64;431.15
21.81;65.46;1013.97;52.16;444.66
6.49;35.57;1025.4;79.67;486.8
21.95;57.76;1018.02;67.72;452.27
11.56;39.28;1011.27;82.05;477.71
15.71;39.3;1019.2;62.28;462.84
19.95;58.46;1017.45;89.46;447.1
19.45;46.33;1013.39;99.52;452.82
14.13;43.41;1015.26;55.63;461.96
12.35;40.73;1019.03;95.53;466.71
11.1;40.92;1021.98;94.14;462.07
13.98;40.71;1022.72;71.83;474.46
23.02;63.47;1012.21;80.61;443.66
31.9;73.42;1010.82;60.58;432.27
24.85;70.09;1006.56;70.09;439.96
18.26;58.96;1014.04;69.7;457.43
29.37;74.78;1009.47;55.65;434.2
9.81;71.14;1019.43;87.93;469.64
25.63;71.58;1010.14;87.57;433.76
27.56;65.59;1010.88;66.47;439.64
14.7;48.6;1006.91;85.65;460.63
10.26;43.14;1019.68;98.97;466.75
20.84;59.8;1016.96;75.05;451.13
30.82;78.87;1012.06;70.69;432.01
10.48;41.38;1021.97;65.22;481.41
8.5;39.16;1014.1;86.64;485.76
18.38;55.28;1020.22;68.33;451.29
28.1;61.02;1011.28;59.05;437.5
23.91;67.69;1008.28;66.71;439.84
21.28;70.72;1010.29;86.22;445.54
20.26;50.32;1009.81;93.12;448.4
5.97;36.25;1029.65;86.74;487.03
10.02;39.82;1012.86;89.47;482.47
14.98;39.58;1011.78;75.07;467.77
22.44;63.47;1012.02;91.08;444.65
9.19;41.01;1022.14;98.98;468.37
20.76;70.72;1009.73;89.04;448.85
26.66;64.27;1012.83;58.88;437.87
27.51;49.3;1003.74;61.27;437.09
27.2;59.74;1011.99;56.74;440.13
17.68;45.17;1017.5;77.57;461.96
25.03;47.93;1003.02;62.89;443.55
13.72;41.62;1011.14;75.79;455.52
10.46;37.5;1013.12;76.74;472.16
21.78;47.43;1007.88;66.68;446.79
18.28;44.2;1018.83;52.88;458.59
30.7;69.59;1008.03;66.78;433.4
17.07;41.35;1005.88;83.43;464.6
11.06;36.71;1021.67;80.44;473.85
9.73;38.56;1017.18;61.81;479.78
27.48;61.41;1012.2;45.06;452.24
25.59;72.43;1007.88;82.98;432.49
21.5;45.38;1013.88;64.28;460.18
23.56;49.16;1002.54;69.07;443.02
10.07;41.39;1019.89;70.53;480.54
16.9;44.88;1018.14;72.21;466.8
26.59;60.96;1011.9;52.41;439.77
15.75;39.99;1007.02;77.44;464.95
11.88;40.64;1020.5;85.43;470.06
14.07;43.34;1015.79;86;463.77
12.8;44.34;1016.52;86.73;473.42
27.55;63.13;1012.92;71.29;440.75
18.99;44.6;1014.7;40.11;463.48
23.35;59.92;1009.86;88.6;439.82
28.22;51.43;1006.06;63.72;438.43
13.66;45;1021.97;79.04;473.12
14.07;45.09;1013.32;94.45;462.69
9.43;43.69;1017.28;91.8;478.48
14.31;42.86;1031.14;69.6;465.36
14.46;45.87;1008.26;89.44;458.69
25.21;46.21;1010.87;59.35;439.55
27.37;69.23;1013.25;48.02;433.18
4.96;40.07;1011.8;67.38;494.75
27.5;65.34;1014.93;47.46;439.59
20.01;68.63;1012.34;69.49;454.5
10.32;42.28;1008.82;75.66;481.09
9.22;40.92;1021.83;85.43;474.51
11.08;38.16;1014.45;74.99;473.32
25.52;69.75;1010.36;90.06;435.12
18.19;44.06;1017.24;78.73;456.13
17.99;43.72;1008.64;75.04;453.02
19.5;52.72;1025.21;50.21;457.26
24.36;68.61;1010.27;63.78;448.71
28.77;75.23;1010.01;59;437.93
11.8;41.54;1020;65.85;476.12
10.27;38.38;1022.16;70.77;475.58
6.75;39.9;1008.3;87.42;484.05
12.19;40.75;1015.13;88.98;475.36
14.85;44.63;1020.67;75.76;460.06
26.8;49.3;1003.86;62.75;438.56
23.77;69.13;1011.05;89.41;434.08
29.62;73.18;1012.21;61.6;427.22
8.6;40.77;1011.8;89.45;480.82
30.69;69.89;1013.9;42.85;431.01
29.41;64.05;1009.82;67.4;444.82
23.68;51.3;1011.86;71.24;451.67
12.59;39.18;1024.18;67.57;471.32
11.93;38.78;1013.15;96.08;474.57
13.56;43.67;1011.34;94.02;467.09
27.18;59.27;1012.57;64.18;439.69
22.72;50.05;1007;88.24;444.43
19.09;43.14;1012.34;45.75;463.3
22.45;57.76;1017.55;58.6;450.61
19.78;62.1;1019.72;78.36;450.43
31.11;75.33;1002.32;64.25;433.37
16.68;43.14;1018.39;76.48;459.83
10.33;40.6;1015;88.62;478.3
8.62;39.54;1011.64;82.86;483.03
31.71;73.5;1010.63;40.17;430.45
8.76;40.96;1025.21;90.72;483.79
27.47;70.72;1009.97;74.62;443.25
28.15;71.94;1006.73;68.21;427.69
32.21;71.85;1008.25;58.09;429.15
15.17;49.15;1021.91;91.73;461.89
17.14;44.2;1018.91;62.18;457.02
9.51;39.22;1015.3;72.41;474.12
19.68;68.28;1002.62;71.57;452.47
23.03;65.12;1016.29;69.8;447.84
18.95;65.48;1018.17;71.85;452.85
7.05;40.69;1020.53;89.67;476.75
31.85;73.91;1003.6;60.22;431.26
25.88;74.67;1016.66;81.09;434.81
25.42;74.22;1009.04;88.55;433.97
12.65;44;1023.03;88.73;471.46
25.69;73.18;1012.64;86.35;432.82
15.59;45.09;1013.41;91.97;457.54
22.53;58.62;1016.28;72.78;449.02
23.82;44.89;1009.39;74.69;445.45
14.84;71.14;1019.61;66.78;454.16
23.39;74.22;1009.83;86.05;439.92
24.94;62.96;1019.76;58.44;443.48
18.63;61.27;1019.69;73.67;454.03
22.79;44.57;1007.31;69.36;448.91
15.83;45.01;1013.39;81.9;460.22
19.39;60.1;1010.28;83.31;452.57
6.15;40.77;1022.42;88.57;482.49
12.74;41.5;1012.94;86.28;469.92
27.49;71.94;1006.62;73.35;435.29
18.06;43.14;1013.95;62.21;461.27
21.62;58.59;1012.93;67.05;445.92
8.27;35.77;1015.3;73.36;478.13
13.89;35.71;1016.4;65.49;468.54
28.07;68.08;1013.13;44.67;437.65
9.53;40.62;1015.57;75.49;469.9
28.51;70.02;1010.58;54.68;441.66
26.7;62.26;1011;71.64;435.03
32.69;72.86;1003.57;56.84;431.76
7.47;40.64;1020.47;94.8;478.08
20.92;49.15;1021.15;49.76;455.32
9.84;40.72;1022.21;77.79;477.52
8.3;36.3;1015.97;60.62;480.58
22.36;64.15;1021.05;68.43;453.94
26.81;74.9;1003.99;79.88;435.56
29.73;73.06;1010.27;84.84;432.73
15.71;40.12;1012.81;97.46;462.6
25.19;63.94;1012.78;75.15;438.73
21.31;46.97;1014.08;62.57;455.76
22.5;45.38;1014.11;65.08;458.19
26.31;68.51;1013.26;68.66;435.91
13.42;40.92;1022.84;75.89;458.49
22.59;66.54;1005.11;92.62;436.69
13.54;40.69;1015.85;77.55;471.05
32.21;68.3;1014.94;49.38;429.66
25.41;48.06;1013.12;46.52;444.01
20.1;59.87;1018.97;87.23;444.71
24.75;69.89;1015.29;82.01;438.1
22.42;62.52;1016.83;63.27;451.64
18.4;44.92;1024.88;64.89;458.36
32.09;70.4;1003.73;55.65;434.64
13.12;44.21;1019.57;89.29;469.09
20.57;42.8;1013.1;75.48;460.43
30.51;70.79;1004.55;56.05;428.79
13.1;40.55;1007.59;95.46;472.37
17.8;43.72;1008.71;78.5;458.92
23.72;66.48;1003.61;73.75;436.62
12.35;44.2;1017.81;82.49;471.65
24.12;51.43;1006.55;83.77;441.49
18.67;58.46;1016.73;87.7;447.16
22.69;64.45;1012.82;45.03;450.65
21.73;64.63;1020.84;68.9;450.36
10.72;39.35;1015.35;86.43;480.18
26.91;71.64;1004.59;83.54;438.73
12.27;41.17;1019.39;52.18;473.84
22.72;62.4;1010.28;80.79;445.22
14.45;44.84;1023.28;82.79;461
22.25;60.84;1018.07;73.67;443.99
12.99;40.55;1007.52;94.15;472.18
6.76;39.81;1017.11;87.9;483.16
26.08;57.32;1012.2;47.06;441.32
26.41;65.59;1010.69;73.78;441.49
11.78;39.96;1011.37;82.95;472.79
30.26;71.77;1006.24;58.98;429.27
14.02;41.78;1011.26;48.62;465.87
30.45;43.21;1011.35;63.59;438.68
11.2;37.5;1013.81;72.81;472.2
17.21;52.9;1019.91;77.31;460.88
5.74;37.8;1021.37;74.47;490.81
14.57;39.28;1015.1;76.94;469.27
20.77;60.1;1011.11;81.09;450.32
5.84;43.02;1013.88;87.42;489.05
15.56;41.04;1025.8;64.81;457.11
12.02;41.92;1030.1;84.45;465.82
13.17;38.91;1016.55;74.47;470.63
23.98;50.32;1008.41;67.75;443.45
19.35;64.15;1021.37;68.53;457.74
31.03;69.98;1011.33;52.16;436.13
11.36;40.75;1016.34;85.19;477.5
8.77;40.46;1019.68;77.84;475
25.66;71.77;1006.76;84.76;429.25
24.34;70.79;1006.82;85.66;433.83
18.21;41.85;1014.67;56.86;468.4
17.68;44.92;1024.55;69.7;458.12
27.61;49.16;1005.01;35.63;441.18
23.83;58.79;1009.77;78.13;444.34
25.47;59.92;1010.08;77.18;439.84
9.55;40.67;1018.56;70.72;486.34
28.05;70.36;1006.73;64.42;434.06
28.22;76.2;1006.11;62.17;437.62
17.18;46;1002.74;100.1;454.02
19.07;49.69;1007.22;76.79;453.09
15.11;40.71;1017.96;69.31;465.42
27.64;75.6;1017.35;54.78;441.04
27.94;49.16;1004.22;35.46;436.75
23.66;69.51;1012.9;52.59;435.39
26.56;56.57;1013.73;63.9;442.74
21.84;58.86;1014.13;69.67;445.16
5.9;45.87;1013.25;87;481.27
22.49;45.61;1013.1;75.69;455.12
9.06;39.66;1019.64;76.98;479.53
11.01;40.05;1015.46;89.22;474.2
10.49;42.49;1009.81;78.92;478.75
26.94;65.61;1014.31;49.73;443.9
25.4;65.34;1013.11;53.93;445.82
20.35;67.45;1015.14;69.22;447.64
31.97;69.04;1008.5;47.69;441.18
26.97;67.32;1014.35;55.07;439.61
23.69;58.05;1012.08;74.26;444.46
25.91;75.6;1018.23;62.65;443.2
28.47;69.23;1013.18;40.73;434.12
5.49;38.5;1012.18;79.33;490.84
12.73;44.34;1015.11;93.55;472.94
10.63;37.5;1008.93;98.14;474.81
23.82;73.67;1007.26;88.16;438.42
15.43;39.64;1008.58;87.99;464.05
23.87;50.39;1012.96;76.05;452.59
30.07;69.82;1010.39;57.53;437.38
24.57;51.95;1005.8;70.07;448.15
10.94;39.69;1004.5;86.29;459.69
17.67;43.7;1015.26;58.76;465.06
8.42;42.28;1008.4;87.78;481.91
13.35;41.16;1011.32;89.12;474.57
34.03;73.56;1006.49;51.07;440.29
19.05;53.16;1013.22;82.8;455.76
16.64;43.14;1019.03;82.88;459
14.05;40.69;1015.66;74.39;470.9
12.02;40.66;1017.27;96.72;464.5
27.65;67.07;1005.65;60.42;439.03
15.25;39.16;1016.18;79.39;471.05
11.81;40.75;1016.13;84.14;477.22
14.73;40.35;1011.15;65.2;470.03
25.84;69.14;1009.22;88.47;431.35
21.9;63.13;1011.54;81.83;447.4
21.85;63.86;1020.16;68.84;445.62
17.1;49.69;1005.53;81.82;457.32
24.73;65.34;1015.42;52.8;446.92
30.44;56.24;1005.19;56.24;429.34
23;66.05;1020.61;80.29;421.57
17.75;49.25;1020.86;63.67;454.41
